"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/09/12 12:26:27","50.2122","75.2","215.79","370","60.0","13"
"04/09/12 12:31:28","50.2204","48.7","214.99","111","60.0","12"
"04/09/12 12:36:27","50.2204","46.8","214.48","419","60.03","11"
"04/09/12 12:41:27","50.2242","40.9","215.39","401","60.0","11"
"04/09/12 12:46:28","50.2278","47.3","215.38","178","60.03","10"
"04/09/12 12:51:29","50.2324","44.4","215.9","409","60.03","10"
"04/09/12 12:56:28","50.2357","40.9","215.53","297","60.03","9"
"04/09/12 13:01:27","50.2397","45.0","215.51","294","60.0","9"
"04/09/12 13:06:28","50.2443","60.9","215.11","417","60.0","9"
"04/09/12 13:11:28","50.2479","61.4","214.46","360","60.0","9"
"04/09/12 13:16:27","50.2511","37.3","214.25","155","60.03","9"
"04/09/12 13:21:27","50.2561","65.7","214.76","336","60.0","9"
"04/09/12 13:26:27","50.2608","43.6","214.72","324","60.03","9"
"04/09/12 13:31:27","50.2636","48.7","214.93","163","60.03","9"
"04/09/12 13:36:28","50.2669","61.2","215.49","122","60.0","9"
"04/09/12 13:41:28","50.2703","30.4","215.39","72","60.0","8"
"04/09/12 13:46:29","50.2729","53.4","214.6","319","60.03","8"
"04/09/12 13:51:27","50.2761","24.4","214.94","218","60.03","8"
"04/09/12 13:56:27","50.2783","14.5","215.49","28","60.0","8"
"04/09/12 14:01:27","50.2795","12.1","214.96","9","60.0","7"
"04/09/12 14:06:28","50.2808","13.2","214.84","76","60.03","7"
"04/09/12 14:11:28","50.2819","14.0","214.77","91","60.03","7"
"04/09/12 14:16:27","50.2827","0.0","215.27","36","60.03","6"
"04/09/12 14:21:28","50.2834","16.0","215.04","28","60.0","6"
"04/09/12 14:26:28","50.2841","12.7","214.3","100","59.96","6"
"04/09/12 14:31:29","50.2847","15.5","214.87","256","60.0","6"
"04/09/12 14:36:27","50.2866","27.1","215.32","108","60.03","6"
"04/09/12 14:41:28","50.2886","15.8","213.69","60","60.0","6"
"04/09/12 14:46:28","50.2908","37.9","215.17","292","60.03","6"
"04/09/12 14:51:27","50.2936","45.2","215.33","347","60.0","6"
"04/09/12 14:56:28","50.2996","94.6","216.41","459","60.03","7"
"04/09/12 15:01:28","50.3064","66.4","216.78","331","60.03","8"
"04/09/12 15:06:28","50.3123","71.1","215.93","358","60.03","8"
"04/09/12 15:11:28","50.3179","56.2","215.89","78","60.03","8"
"04/09/12 15:21:28","50.3294","174.8","218.08","792","60.03","9"
"04/09/12 15:26:28","50.3351","33.3","214.3","124","60.0","9"
"04/09/12 15:31:29","50.3383","69.5","215.53","351","60.03","8"
"04/09/12 15:36:27","50.3439","62.8","215.5","205","60.0","9"
"04/09/12 15:41:27","50.3475","30.8","214.9","259","60.03","8"
"04/09/12 15:46:27","50.3497","32.7","215.29","153","60.03","8"
"04/09/12 15:51:27","50.3518","33.1","214.83","83","60.03","7"
"04/09/12 15:56:27","50.3541","34.4","214.68","213","60.03","7"
"04/09/12 16:01:28","50.3557","13.9","214.33","18","60.03","7"
"04/09/12 16:06:28","50.3575","22.5","214.78","283","60.03","7"
"04/09/12 16:11:28","50.3601","40.8","215.98","361","60.0","6"
"04/09/12 16:16:27","50.3626","10.7","214.53","117","60.03","6"
"04/09/12 16:21:28","50.3633","14.5","214.25","2","60.03","6"
"04/09/12 16:26:27","50.3652","34.1","214.47","139","60.0","6"
"04/09/12 16:31:28","50.3679","36.5","214.81","116","60.0","6"
"04/09/12 16:36:28","50.3701","23.7","214.4","188","60.03","6"
"04/09/12 16:41:27","50.3723","31.2","214.61","240","60.0","6"
"04/09/12 16:46:27","50.3744","32.9","214.64","105","60.03","6"
"04/09/12 16:51:28","50.3763","25.2","214.59","53","60.03","6"
"04/09/12 16:56:28","50.3783","34.7","215.33","267","60.03","6"
"04/09/12 17:01:28","50.3812","41.0","215.64","168","60.07","6"
"04/09/12 17:06:27","50.3843","39.6","215.54","213","60.07","6"
"04/09/12 17:11:27","50.3867","27.7","215.34","162","60.03","7"
"04/09/12 17:16:28","50.389","29.6","214.87","237","60.03","7"
"04/09/12 17:21:28","50.391","23.0","214.74","306","60.03","7"
"04/09/12 17:26:27","50.3928","15.7","214.56","199","60.03","7"
"04/09/12 17:31:28","50.3946","14.5","214.19","50","60.0","7"
"04/09/12 17:36:28","50.3961","17.2","214.33","13","60.03","7"
"04/09/12 17:41:28","50.3972","11.8","213.58","52","60.03","7"
"04/09/12 17:46:28","50.3984","19.4","213.59","109","60.03","7"
"04/09/12 17:51:27","50.3994","12.7","213.21","120","60.03","6"
"04/09/12 17:56:27","50.4002","13.8","213.03","34","60.03","6"
"04/09/12 18:01:27","50.4007","0.0","214.02","0","60.03","6"
"04/09/12 18:06:27","50.4013","10.8","214.74","1","60.03","6"
"04/09/12 18:11:27","50.4019","12.3","213.33","14","60.03","6"
"04/09/12 18:16:29","50.4025","0.0","214.19","157","60.0","6"
"04/09/12 18:21:28","50.4028","13.8","213.81","21","60.0","6"
"04/09/12 18:26:27","50.4032","11.1","213.33","15","60.0","6"
"04/10/12 06:41:34","50.4033","0.0","213.03","0","60.0","0"
"04/10/12 07:06:27","50.4062","22.6","212.61","152","60.0","3"
"04/10/12 07:11:27","50.4075","11.3","213.23","13","60.03","3"
"04/10/12 07:16:29","50.4091","32.9","213.49","39","60.0","3"
"04/10/12 07:21:28","50.411","27.6","213.6","209","60.03","3"
"04/10/12 07:26:27","50.4133","26.9","214.4","200","60.03","4"
"04/10/12 07:31:28","50.4159","30.5","213.33","76","60.0","4"
"04/10/12 07:36:28","50.4188","36.1","213.63","151","60.03","4"
"04/10/12 07:41:29","50.4221","48.2","213.55","377","60.03","5"
"04/10/12 07:46:27","50.4257","41.0","214.97","314","60.03","5"
"04/10/12 07:51:28","50.4297","58.2","214.92","398","60.03","5"
"04/10/12 07:56:28","50.4341","49.8","214.99","229","60.03","6"
"04/10/12 08:01:28","50.4386","63.0","214.68","323","60.03","6"
"04/10/12 08:06:29","50.4436","67.2","214.79","343","60.0","6"
"04/10/12 08:11:28","50.4491","73.0","214.73","363","60.03","6"
"04/10/12 08:16:29","50.4549","77.5","214.59","385","60.03","6"
"04/10/12 08:21:29","50.461","81.5","215.26","403","60.03","6"
"04/10/12 08:26:27","50.4675","86.8","215.07","423","60.0","6"
"04/10/12 08:31:28","50.4745","90.3","215.68","441","60.03","7"
"04/10/12 08:36:29","50.4816","94.2","215.72","456","60.03","7"
"04/10/12 08:41:28","50.489","98.6","214.97","473","60.0","7"
"04/10/12 08:46:28","50.4968","96.5","214.62","469","60.0","8"
"04/10/12 08:51:28","50.5046","106.3","215.49","508","60.0","8"
"04/10/12 08:56:28","50.513","109.8","215.75","522","60.03","8"
"04/10/12 09:01:29","50.5216","112.9","216.11","532","60.0","9"
"04/10/12 09:06:27","50.5303","115.6","215.94","549","60.0","9"
"04/10/12 09:11:28","50.5385","107.7","215.58","517","60.03","9"
"04/10/12 09:16:29","50.547","108.0","215.6","516","60.03","9"
"04/10/12 09:21:29","50.5558","116.8","215.97","552","60.03","9"
"04/10/12 09:26:29","50.5655","130.0","217.47","605","60.0","9"
"04/10/12 09:31:28","50.5759","135.6","216.93","629","60.03","9"
"04/10/12 09:36:28","50.5864","139.1","217.53","647","60.07","10"
"04/10/12 09:41:28","50.5945","42.4","215.33","392","60.0","10"
"04/10/12 09:46:28","50.5978","37.7","215.14","373","60.0","9"
"04/10/12 09:51:28","50.6015","56.2","214.17","196","60.03","9"
"04/10/12 09:56:29","50.6054","53.7","214.25","362","60.03","8"
"04/10/12 10:01:27","50.6093","57.2","214.0","134","60.03","8"
"04/10/12 10:06:29","50.6134","59.4","213.95","127","60.03","8"
"04/10/12 10:11:27","50.6175","42.8","214.68","238","60.0","8"
"04/10/12 10:16:28","50.6218","72.5","214.01","297","60.0","8"
"04/10/12 10:21:28","50.6263","66.0","213.22","434","60.0","7"
"04/10/12 10:26:28","50.6312","69.2","214.44","350","60.03","7"
"04/10/12 10:31:28","50.6367","73.2","215.53","367","60.0","7"
"04/10/12 10:36:27","50.6419","64.7","215.46","328","60.0","8"
"04/10/12 10:41:28","50.6469","65.6","215.08","332","60.03","8"
"04/10/12 10:46:28","50.6519","67.4","215.2","343","60.03","8"
"04/10/12 10:51:28","50.6573","67.2","215.5","342","60.03","8"
"04/10/12 10:56:29","50.6625","48.8","215.13","247","60.03","8"
"04/10/12 11:01:29","50.6671","56.7","215.27","93","60.03","8"
"04/10/12 11:06:28","50.6716","50.8","215.26","111","60.0","8"
"04/10/12 11:16:29","50.6788","44.9","214.79","131","60.03","8"
"04/10/12 11:21:28","50.6818","45.7","215.4","284","60.03","7"
"04/10/12 11:26:29","50.6853","60.0","215.15","316","60.03","7"
"04/10/12 11:31:29","50.6895","64.5","214.04","381","60.0","7"
"04/10/12 11:36:28","50.6942","68.2","214.39","343","60.03","7"
"04/10/12 11:41:29","50.7015","110.7","215.6","527","60.03","7"
"04/10/12 11:46:28","50.7109","144.8","216.78","669","60.03","9"
"04/10/12 11:51:28","50.724","165.7","217.04","758","60.03","10"
"04/10/12 11:56:29","50.737","165.8","217.09","763","60.07","11"
"04/10/12 12:01:28","50.7494","176.4","217.16","808","60.03","12"
"04/10/12 12:06:29","50.7638","196.2","216.65","890","60.0","13"
"04/10/12 12:11:29","50.777","138.9","216.15","641","60.0","13"
"04/10/12 12:16:28","50.791","165.2","217.06","759","60.0","13"
"04/10/12 12:21:28","50.8005","84.8","214.73","416","60.0","13"
"04/10/12 12:26:28","50.8101","126.4","216.58","595","60.03","13"
"04/10/12 12:31:28","50.8164","62.8","213.82","416","60.03","11"
"04/10/12 12:36:28","50.8208","69.2","214.19","121","60.03","10"
"04/10/12 12:41:29","50.8254","41.6","214.38","289","60.03","9"
"04/10/12 12:46:28","50.8283","40.7","214.36","87","60.03","9"
"04/10/12 12:51:27","50.8314","50.6","213.37","362","60.0","8"
"04/10/12 12:56:28","50.8348","41.8","213.05","402","60.0","8"
"04/10/12 13:01:28","50.8392","62.6","215.65","321","60.0","7"
"04/10/12 13:06:28","50.8445","70.4","216.08","352","60.03","7"
"04/10/12 13:11:28","50.85","70.3","215.53","357","60.03","7"
"04/10/12 13:16:29","50.8569","95.2","216.11","457","60.0","8"
"04/10/12 13:21:28","50.8636","79.9","215.75","397","60.03","8"
"04/10/12 13:26:28","50.8698","80.8","215.35","398","60.03","8"
"04/10/12 13:31:28","50.8783","137.4","217.98","635","60.03","9"
"04/10/12 13:36:27","50.8884","114.0","217.41","541","60.03","9"
"04/10/12 13:41:28","50.8958","92.8","216.22","446","60.03","9"
"04/10/12 13:46:29","50.9075","153.5","217.81","704","60.03","10"
"04/10/12 13:51:27","50.9197","168.1","218.41","767","60.07","11"
"04/10/12 13:56:29","50.9315","149.7","218.88","688","60.0","12"
"04/10/12 14:01:29","50.9393","86.4","216.11","422","60.03","11"
"04/10/12 14:06:28","50.9468","77.6","215.62","385","60.0","11"
"04/10/12 14:11:29","50.9556","106.6","216.98","508","60.03","11"
"04/10/12 14:16:29","50.9633","87.1","216.84","421","60.0","11"
"04/10/12 14:21:28","50.9714","122.3","217.4","575","60.03","11"
"04/10/12 14:26:28","50.9795","103.4","217.09","494","60.0","10"
"04/10/12 14:31:28","50.9875","124.7","217.02","586","60.0","11"
"04/10/12 14:36:29","50.9961","110.8","216.75","524","60.03","11"
"04/10/12 14:41:29","51.0043","105.4","216.77","505","60.03","11"
"04/10/12 14:46:27","51.0132","100.9","216.84","481","60.0","11"
"04/10/12 14:51:28","51.0224","139.8","217.97","651","60.03","11"
"04/10/12 14:56:29","51.0348","187.0","219.03","842","60.0","13"
"04/10/12 15:01:28","51.0476","167.0","217.73","763","60.03","13"
"04/10/12 15:06:29","51.0596","148.4","217.38","682","60.0","14"
"04/10/12 15:11:29","51.0712","145.5","217.32","675","60.03","14"
"04/10/12 15:16:28","51.0824","142.6","218.08","663","60.0","14"
"04/10/12 15:21:28","51.0935","140.6","218.45","647","60.0","14"
"04/10/12 15:26:28","51.1042","138.9","218.19","641","60.0","14"
"04/10/12 15:31:28","51.1149","129.6","217.89","604","60.07","14"
"04/10/12 15:36:29","51.1248","112.1","217.13","534","60.03","13"
"04/10/12 15:41:28","51.1345","125.8","217.56","588","60.03","13"
"04/10/12 15:46:29","51.144","125.4","217.12","587","60.0","13"
"04/10/12 15:51:29","51.1537","121.9","217.29","575","60.0","13"
"04/10/12 15:56:28","51.163","119.9","217.31","568","60.07","13"
"04/10/12 16:01:29","51.1722","113.0","217.75","535","60.03","13"
"04/10/12 16:06:27","51.1803","102.3","216.54","490","60.03","12"
"04/10/12 16:11:28","51.1887","110.9","217.35","526","60.07","12"
"04/10/12 16:16:29","51.1968","78.0","216.47","382","60.0","12"
"04/10/12 16:21:28","51.2044","100.2","216.31","479","60.03","12"
"04/10/12 16:26:28","51.2119","95.8","216.42","460","60.03","12"
"04/10/12 16:31:29","51.2193","91.9","216.28","447","60.03","12"
"04/10/12 16:36:28","51.226","83.0","216.95","406","60.03","11"
"04/10/12 16:41:29","51.2321","81.4","215.93","399","60.03","11"
"04/10/12 16:46:28","51.2382","78.0","215.6","387","60.03","11"
"04/10/12 16:51:29","51.2442","76.1","216.15","377","60.03","11"
"04/10/12 16:56:29","51.2499","71.2","216.19","356","60.03","11"
"04/10/12 17:01:28","51.2553","67.0","216.09","338","60.07","10"
"04/10/12 17:06:28","51.2602","62.3","215.22","317","60.03","10"
"04/10/12 17:11:28","51.2649","69.6","215.85","390","60.03","10"
"04/10/12 17:16:28","51.2692","61.7","215.43","342","60.03","10"
"04/10/12 17:21:27","51.2732","45.6","215.6","184","60.0","10"
"04/10/12 17:26:28","51.2768","50.9","216.07","384","60.07","10"
"04/10/12 17:31:29","51.2801","44.4","215.36","346","60.03","9"
"04/10/12 17:36:27","51.283","30.8","213.4","244","60.03","9"
"04/10/12 17:41:28","51.2856","35.9","214.83","103","60.03","9"
"04/10/12 17:46:29","51.2879","24.0","215.86","75","60.03","9"
"04/10/12 17:51:29","51.2899","34.3","214.78","47","60.03","9"
"04/10/12 17:56:28","51.2916","19.8","214.76","196","60.07","9"
"04/10/12 18:01:28","51.293","12.8","215.21","276","60.03","9"
"04/10/12 18:06:29","51.2941","15.8","214.32","30","60.07","9"
"04/10/12 18:11:28","51.2951","10.4","214.03","3","60.07","9"
"04/10/12 18:16:28","51.2958","15.4","213.81","151","60.03","9"
"04/10/12 18:21:29","51.2964","6.6","214.18","200","60.0","9"
"04/10/12 18:26:29","51.2968","0.0","214.27","0","60.03","9"
"04/10/12 18:31:28","51.2971","10.2","214.56","1","60.0","8"
"04/10/12 18:36:28","51.2973","0.0","214.47","0","60.03","7"
"04/11/12 06:36:39","51.2973","0.0","213.94","0","60.03","0"
"04/11/12 06:41:32","51.2975","15.0","213.72","16","60.03","2"
"04/11/12 06:46:29","51.298","14.1","214.56","32","60.03","2"
"04/11/12 06:51:29","51.2987","14.1","213.32","6","60.03","2"
"04/11/12 06:56:28","51.2996","13.3","212.29","55","60.03","3"
"04/11/12 07:01:28","51.3009","23.3","212.23","286","60.0","3"
"04/11/12 07:06:28","51.3023","13.0","212.45","210","60.07","4"
"04/11/12 07:11:28","51.3037","22.9","213.52","33","60.03","4"
"04/11/12 07:16:29","51.3054","30.7","213.13","41","60.03","4"
"04/11/12 07:21:29","51.3074","30.3","212.99","171","60.03","5"
"04/11/12 07:26:30","51.3098","27.6","213.27","143","60.07","5"
"04/11/12 07:31:28","51.3124","31.3","213.42","150","60.07","5"
"04/11/12 07:36:29","51.3154","46.6","213.56","102","60.03","6"
"04/11/12 07:41:29","51.3187","47.3","214.21","398","60.03","6"
"04/11/12 07:46:30","51.3224","59.7","214.64","113","60.03","6"
"04/11/12 07:51:28","51.3264","54.0","214.2","392","60.03","6"
"04/11/12 07:56:28","51.3308","48.8","215.04","416","60.0","6"
"04/11/12 08:01:29","51.3357","64.5","215.21","331","60.0","7"
"04/11/12 08:06:28","51.341","75.8","214.99","378","60.03","7"
"04/11/12 08:11:28","51.3468","41.5","214.69","258","60.03","8"
"04/11/12 08:16:28","51.352","90.8","215.25","440","60.0","8"
"04/11/12 08:21:29","51.3586","98.3","215.24","474","60.0","8"
"04/11/12 08:26:29","51.3662","109.3","216.0","521","60.03","9"
"04/11/12 08:31:29","51.3708","41.9","213.46","280","60.03","9"
"04/11/12 08:36:28","51.3738","33.6","213.89","338","60.03","9"
"04/11/12 08:41:29","51.3765","32.4","213.62","114","60.03","9"
"04/11/12 08:46:29","51.3794","31.6","214.08","217","60.0","9"
"04/11/12 08:51:29","51.3818","21.5","214.07","58","60.03","8"
"04/11/12 08:56:29","51.3835","13.0","214.77","18","60.03","8"
"04/11/12 09:01:29","51.3854","25.3","214.1","126","60.03","8"
"04/11/12 09:06:28","51.3882","39.5","215.25","301","60.0","8"
"04/11/12 09:11:28","51.39","28.7","214.16","143","60.03","9"
"04/11/12 09:16:28","51.3917","34.6","214.4","66","60.03","9"
"04/11/12 09:21:29","51.3939","35.7","214.53","272","60.03","9"
"04/11/12 09:26:29","51.3966","38.5","214.6","227","60.03","9"
"04/11/12 09:31:29","51.4001","35.6","215.48","98","60.0","9"
"04/11/12 09:36:29","51.403","47.9","215.19","245","60.03","9"
"04/11/12 09:41:29","51.407","54.2","215.72","245","60.03","9"
"04/11/12 09:46:29","51.4109","55.3","213.96","81","60.03","9"
"04/11/12 09:51:29","51.4143","42.9","212.75","133","60.03","9"
"04/11/12 09:56:28","51.4173","36.9","214.71","219","60.03","9"
"04/11/12 10:01:28","51.421","55.5","214.88","138","60.0","9"
"04/11/12 10:06:29","51.4246","43.8","213.91","154","60.0","9"
"04/11/12 10:11:29","51.4281","49.7","213.82","377","60.03","9"
"04/11/12 10:16:28","51.4323","64.3","215.44","331","60.03","9"
"04/11/12 10:21:28","51.4363","41.8","214.47","179","60.0","10"
"04/11/12 10:26:29","51.4405","62.1","215.13","317","60.03","10"
"04/11/12 10:31:28","51.4449","50.1","215.24","77","60.03","10"
"04/11/12 10:36:28","51.4486","47.5","215.34","183","60.03","11"
"04/11/12 10:41:29","51.453","52.6","215.32","241","60.0","11"
"04/11/12 10:46:30","51.4571","56.1","214.89","377","60.0","11"
"04/11/12 10:51:28","51.4621","94.4","216.25","458","60.0","11"
"04/11/12 10:56:29","51.4676","64.7","216.25","326","60.03","11"
"04/11/12 11:01:29","51.4721","56.3","216.03","403","60.03","11"
"04/11/12 11:06:28","51.4772","65.8","215.75","333","60.07","11"
"04/11/12 11:11:29","51.4835","86.0","217.48","419","60.03","11"
"04/11/12 11:16:29","51.4888","64.0","216.52","329","60.03","12"
"04/11/12 11:21:29","51.4942","78.0","216.06","384","60.03","12"
"04/11/12 11:26:29","51.5012","82.8","216.86","405","60.03","12"
"04/11/12 11:31:29","51.5078","143.2","217.52","660","60.0","13"
"04/11/12 11:36:29","51.5149","63.7","216.11","327","60.03","13"
"04/11/12 11:41:28","51.5189","61.4","215.89","313","60.03","13"
"04/11/12 11:46:29","51.525","84.5","216.58","415","60.03","13"
"04/11/12 11:51:29","51.5313","79.2","216.83","391","60.03","13"
"04/11/12 11:56:30","51.5373","67.1","215.61","339","60.03","12"
"04/11/12 12:01:30","51.5428","87.1","215.9","425","60.03","12"
"04/11/12 12:06:28","51.5488","71.9","216.36","356","60.03","12"
"04/11/12 12:11:29","51.554","73.1","214.9","367","60.0","12"
"04/11/12 12:16:29","51.5606","87.5","216.56","424","60.03","12"
"04/11/12 12:21:30","51.5678","76.4","216.04","379","60.03","12"
"04/11/12 12:26:28","51.5739","80.9","215.74","399","60.07","12"
"04/11/12 12:31:28","51.5786","36.5","215.33","327","60.03","13"
"04/11/12 12:36:29","51.5852","65.4","215.33","329","60.0","13"
"04/11/12 12:41:28","51.5925","89.7","215.8","438","60.03","13"
"04/11/12 12:46:29","51.5978","71.9","215.87","363","60.03","13"
"04/11/12 12:51:30","51.6045","84.2","214.47","417","60.03","13"
"04/11/12 12:56:30","51.6104","74.1","216.34","372","60.07","13"
"04/11/12 13:01:29","51.6157","69.7","215.9","351","60.0","13"
"04/11/12 13:06:28","51.6211","76.5","216.3","376","60.0","12"
"04/11/12 13:11:29","51.6266","66.0","215.36","334","60.03","12"
"04/11/12 13:16:29","51.6316","62.0","215.01","320","60.0","12"
"04/11/12 13:21:28","51.6369","68.5","215.66","346","60.03","12"
"04/11/12 13:26:29","51.6419","57.6","216.06","314","60.03","12"
"04/11/12 13:31:30","51.6476","78.0","216.42","388","60.03","11"
"04/11/12 13:36:29","51.6542","108.8","216.45","514","60.03","12"
"04/11/12 13:41:29","51.6609","72.8","215.8","363","60.03","13"
"04/11/12 13:46:28","51.6664","67.9","216.28","340","60.03","12"
"04/11/12 13:51:29","51.6723","73.9","216.65","366","60.0","12"
"04/11/12 13:56:29","51.6776","64.9","214.98","328","60.0","11"
"04/11/12 14:01:29","51.6826","61.7","215.66","315","60.0","11"
"04/11/12 14:06:29","51.6876","69.0","215.88","350","60.07","11"
"04/11/12 14:16:29","51.6967","55.4","215.05","124","60.03","11"
"04/11/12 14:21:29","51.7014","61.9","215.94","319","60.03","11"
"04/11/12 14:26:28","51.7057","61.4","216.5","316","60.03","11"
"04/11/12 14:31:29","51.7105","61.6","215.66","321","60.07","11"
"04/11/12 14:36:28","51.7154","71.5","215.51","409","60.0","11"
"04/11/12 14:41:29","51.7192","48.7","215.64","96","60.03","12"
"04/11/12 14:46:29","51.7237","62.6","215.8","321","60.0","11"
"04/11/12 14:51:28","51.7286","61.3","216.34","317","60.03","11"
"04/11/12 14:56:30","51.7327","39.9","215.32","269","60.03","11"
"04/11/12 15:01:28","51.7366","55.2","215.7","365","60.0","11"
"04/11/12 15:06:29","51.741","61.5","215.39","313","60.0","11"
"04/11/12 15:11:28","51.7463","70.1","216.2","349","60.03","11"
"04/11/12 15:16:29","51.7517","69.7","215.81","351","60.03","11"
"04/11/12 15:21:28","51.757","71.5","216.25","356","60.03","11"
"04/11/12 15:26:28","51.7624","64.2","215.45","326","60.07","11"
"04/11/12 15:31:29","51.7686","73.0","216.06","365","60.0","12"
"04/11/12 15:36:29","51.7735","57.9","215.78","370","60.03","12"
"04/11/12 15:41:28","51.7794","69.3","215.97","348","60.0","13"
"04/11/12 15:46:29","51.7874","157.4","218.07","722","60.03","13"
"04/11/12 15:51:28","51.7933","52.8","215.03","100","60.0","13"
"04/11/12 15:56:29","51.7971","49.1","214.7","314","60.07","13"
"04/11/12 16:01:28","51.8046","121.9","217.7","567","60.03","13"
"04/11/12 16:06:29","51.8115","107.4","217.0","509","60.03","13"
"04/11/12 16:11:29","51.8201","105.4","216.55","506","60.03","14"
"04/11/12 16:16:30","51.8276","101.3","215.74","487","60.03","15"
"04/11/12 16:21:28","51.8353","96.2","216.36","463","60.0","16"
"04/11/12 16:26:28","51.8426","93.0","216.12","448","60.03","16"
"04/11/12 16:31:28","51.8497","89.4","215.78","437","60.03","17"
"04/11/12 16:36:30","51.8566","85.6","215.65","423","60.03","17"
"04/11/12 16:41:29","51.8631","82.0","215.49","399","60.03","17"
"04/11/12 16:46:30","51.8694","78.2","215.21","387","60.0","17"
"04/11/12 16:51:29","51.8752","74.1","214.4","373","60.07","16"
"04/11/12 16:56:29","51.8808","69.4","214.85","348","60.07","17"
"04/11/12 17:01:29","51.886","65.2","215.35","332","60.07","17"
"04/11/12 17:06:29","51.891","61.0","214.69","315","60.03","17"
"04/11/12 17:11:29","51.895","51.5","214.82","155","60.03","16"
"04/11/12 17:16:28","51.8992","56.0","214.76","234","60.03","16"
"04/11/12 17:21:29","51.903","46.3","214.1","111","60.03","16"
"04/11/12 17:26:29","51.9066","39.3","214.88","163","60.03","16"
"04/11/12 17:31:29","51.9098","34.9","214.28","101","60.0","16"
"04/11/12 17:36:30","51.9128","40.0","213.92","294","60.03","15"
"04/11/12 17:41:28","51.9153","35.5","213.95","166","60.03","15"
"04/11/12 17:46:29","51.9176","30.8","213.51","77","60.0","15"
"04/11/12 17:51:29","51.9196","14.1","214.75","89","60.03","15"
"04/11/12 17:56:29","51.9213","20.6","214.46","250","60.03","15"
"04/11/12 18:01:28","51.9228","25.6","214.57","281","60.07","15"
"04/11/12 18:06:28","51.924","10.5","214.08","22","60.0","14"
"04/11/12 18:11:30","51.9249","11.5","213.36","15","60.03","14"
"04/11/12 18:16:29","51.9257","6.1","214.3","0","60.0","13"
"04/11/12 18:21:28","51.9262","14.2","214.12","2","60.03","13"
"04/11/12 18:26:29","51.9267","8.9","213.68","243","60.03","13"
"04/11/12 18:31:29","51.927","0.0","213.76","0","60.03","13"
"04/11/12 18:36:30","51.9272","0.0","213.43","0","60.03","11"
"04/11/12 18:41:29","51.9272","0.0","214.05","0","60.03","11"
"04/12/12 06:51:31","51.9277","0.0","214.77","81","60.03","-1"
"04/12/12 06:56:28","51.9284","14.0","214.33","30","60.03","-1"
"04/12/12 07:01:28","51.9294","13.7","213.77","63","60.0","0"
"04/12/12 07:06:29","51.9306","14.4","213.75","44","60.03","1"
"04/12/12 07:11:29","51.932","15.3","214.13","230","60.0","1"
"04/12/12 07:16:30","51.9338","15.6","214.47","20","60.03","2"
"04/12/12 07:21:28","51.9358","30.3","213.23","120","60.03","2"
"04/12/12 07:26:29","51.9382","29.3","214.15","187","60.03","3"
"04/12/12 07:31:29","51.941","33.1","214.23","107","60.0","3"
"04/12/12 07:36:29","51.944","46.1","214.22","341","60.03","4"
"04/12/12 07:41:29","51.9474","38.9","213.41","255","60.0","4"
"04/12/12 07:46:29","51.9511","55.3","214.17","83","60.03","5"
"04/12/12 07:51:29","51.9551","65.3","215.18","353","60.03","5"
"04/12/12 07:56:30","51.9594","46.4","215.4","320","60.0","6"
"04/12/12 08:01:29","51.9641","62.7","215.85","323","60.0","6"
"04/12/12 08:06:30","51.9692","66.7","214.99","343","60.03","6"
"04/12/12 08:11:30","51.9746","71.7","215.5","358","60.07","7"
"04/12/12 08:16:28","51.9804","75.6","215.08","376","60.03","7"
"04/12/12 08:21:30","51.9864","80.1","216.51","394","60.0","8"
"04/12/12 08:26:30","51.9928","84.1","216.89","411","60.07","9"
"04/12/12 08:31:29","51.9995","88.2","217.26","429","60.0","9"
"04/12/12 08:36:29","52.0065","91.9","216.68","444","60.03","9"
"04/12/12 08:41:29","52.0138","96.1","217.86","461","60.03","9"
"04/12/12 08:46:29","52.0214","99.7","217.67","476","60.03","10"
"04/12/12 08:51:30","52.0293","103.4","217.76","491","60.03","11"
"04/12/12 08:56:30","52.0374","106.3","217.93","504","60.03","11"
"04/12/12 09:01:29","52.0458","109.6","218.08","521","60.03","12"
"04/12/12 09:06:30","52.0545","113.5","218.32","531","60.0","13"
"04/12/12 09:11:29","52.0634","115.9","217.52","548","60.03","13"
"04/12/12 09:16:29","52.0726","119.1","217.34","563","60.03","14"
"04/12/12 09:21:29","52.082","122.7","217.0","575","60.03","14"
"04/12/12 09:26:29","52.0917","125.6","217.44","585","60.03","15"
"04/12/12 09:31:30","52.1016","127.9","216.87","599","60.03","15"
"04/12/12 09:36:28","52.1117","130.8","216.31","615","60.0","15"
"04/12/12 09:41:30","52.122","132.9","217.56","623","60.03","17"
"04/12/12 09:46:30","52.1325","135.3","216.93","629","60.03","17"
"04/12/12 09:51:30","52.1431","137.4","215.81","644","60.03","18"
"04/12/12 09:56:30","52.1539","140.3","215.69","657","60.0","18"
"04/12/12 10:01:30","52.165","143.3","217.16","665","60.0","18"
"04/12/12 10:06:30","52.1762","144.8","216.12","674","60.0","19"
"04/12/12 10:11:29","52.1875","146.3","216.71","677","60.03","19"
"04/12/12 10:16:30","52.199","149.3","218.33","684","60.03","19"
"04/12/12 10:21:29","52.2106","151.0","217.76","697","60.03","20"
"04/12/12 10:26:29","52.2224","152.3","217.4","704","60.03","20"
"04/12/12 10:31:29","52.2343","152.3","217.41","699","60.0","22"
"04/12/12 10:36:29","52.2463","155.1","218.68","711","60.0","22"
"04/12/12 10:41:29","52.2585","155.7","218.21","716","60.03","22"
"04/12/12 10:46:30","52.2707","158.1","218.45","720","60.03","23"
"04/12/12 10:51:30","52.283","159.5","218.94","726","60.0","23"
"04/12/12 10:56:30","52.2954","159.4","218.42","731","60.03","24"
"04/12/12 11:01:29","52.3079","160.5","219.05","732","60.0","24"
"04/12/12 11:06:29","52.3205","163.3","219.11","745","60.03","24"
"04/12/12 11:11:29","52.3333","163.9","219.45","747","60.0","25"
"04/12/12 11:16:29","52.3462","168.0","219.64","763","60.03","24"
"04/12/12 11:21:29","52.3592","167.1","218.05","762","60.0","25"
"04/12/12 11:26:29","52.3723","168.2","217.91","766","60.0","25"
"04/12/12 11:31:30","52.3856","171.0","217.66","781","60.0","25"
"04/12/12 11:36:29","52.3988","170.1","217.98","778","60.03","25"
"04/12/12 11:41:30","52.4122","171.1","217.71","780","60.0","25"
"04/12/12 11:51:30","52.439","173.2","218.77","790","60.0","25"
"04/12/12 11:56:29","52.4524","173.1","218.58","787","60.03","26"
"04/12/12 12:01:30","52.466","173.3","217.71","791","60.0","26"
"04/12/12 12:06:29","52.4795","174.0","218.18","795","60.03","26"
"04/12/12 12:11:29","52.4931","174.5","218.08","792","60.0","26"
"04/12/12 12:16:30","52.5067","173.8","217.31","795","60.0","26"
"04/12/12 12:21:29","52.5203","174.8","218.5","790","60.07","27"
"04/12/12 12:26:28","52.5339","177.1","216.94","810","60.03","26"
"04/12/12 12:31:29","52.5477","177.5","217.67","808","60.03","26"
"04/12/12 12:36:29","52.5615","177.0","219.02","802","60.0","26"
"04/12/12 12:41:29","52.5753","175.9","218.1","798","60.03","26"
"04/12/12 12:46:30","52.589","176.3","217.33","808","60.0","26"
"04/12/12 12:51:29","52.6026","174.9","217.56","797","60.0","26"
"04/12/12 12:56:29","52.6163","176.7","218.09","802","60.07","26"
"04/12/12 13:01:30","52.6302","176.8","217.82","806","60.0","25"
"04/12/12 13:06:29","52.6438","177.5","217.75","808","60.03","25"
"04/12/12 13:11:29","52.6577","176.2","217.82","800","60.0","25"
"04/12/12 13:16:30","52.6715","177.1","217.98","803","60.03","25"
"04/12/12 13:21:29","52.6851","173.6","217.7","791","60.03","25"
"04/12/12 13:26:30","52.6986","171.8","217.04","787","60.03","25"
"04/12/12 13:31:29","52.712","171.9","217.59","785","60.03","25"
"04/12/12 13:36:29","52.7253","171.2","217.86","777","60.0","25"
"04/12/12 13:41:30","52.7387","170.3","217.36","780","60.0","25"
"04/12/12 13:46:29","52.7519","169.8","218.75","775","60.03","25"
"04/12/12 13:51:29","52.7652","169.4","218.77","772","60.0","25"
"04/12/12 13:56:30","52.7783","167.6","217.13","772","60.03","25"
"04/12/12 14:01:29","52.7913","166.7","217.34","761","60.03","25"
"04/12/12 14:06:30","52.8042","164.0","217.84","749","60.03","25"
"04/12/12 14:11:30","52.817","162.9","217.56","744","60.03","25"
"04/12/12 14:16:29","52.8295","160.2","217.4","737","60.03","25"
"04/12/12 14:21:29","52.842","159.9","217.49","735","60.03","25"
"04/12/12 14:26:29","52.8544","158.8","218.01","725","60.0","25"
"04/12/12 14:31:30","52.8668","158.8","217.52","729","60.03","24"
"04/12/12 14:36:28","52.8789","155.1","217.6","713","60.0","24"
"04/12/12 14:41:29","52.8909","152.9","218.07","707","60.03","24"
"04/12/12 14:46:30","52.9028","152.0","217.82","701","60.03","23"
"04/12/12 14:51:29","52.9145","150.2","218.28","693","60.0","23"
"04/12/12 14:56:30","52.9261","147.8","218.53","682","60.07","23"
"04/12/12 15:01:28","52.9374","145.0","217.92","668","60.03","23"
"04/12/12 15:06:30","52.9486","142.7","217.9","659","60.03","23"
"04/12/12 15:11:30","52.9596","139.7","217.43","651","60.03","23"
"04/12/12 15:16:30","52.9705","137.6","217.31","635","60.0","22"
"04/12/12 15:21:29","52.9811","134.7","216.83","634","60.03","22"
"04/12/12 15:26:30","52.9915","132.8","217.67","619","60.03","22"
"04/12/12 15:31:30","53.0017","129.5","216.93","605","60.0","22"
"04/12/12 15:36:30","53.0117","126.5","216.55","595","60.0","21"
"04/12/12 15:41:30","53.0214","123.2","216.8","579","60.03","21"
"04/12/12 15:46:29","53.0308","120.2","216.97","568","60.03","21"
"04/12/12 15:51:30","53.0402","117.2","216.41","555","60.0","21"
"04/12/12 15:56:30","53.0491","114.3","216.77","543","60.03","20"
"04/12/12 16:01:30","53.058","111.7","215.94","533","60.03","20"
"04/12/12 16:06:30","53.0665","108.2","215.97","514","60.0","19"
"04/12/12 16:11:29","53.0747","103.9","215.83","498","60.03","19"
"04/12/12 16:16:29","53.0827","100.7","215.69","486","60.03","19"
"04/12/12 16:21:29","53.0904","97.4","215.79","469","60.03","19"
"04/12/12 16:26:30","53.0979","93.3","215.97","448","60.03","19"
"04/12/12 16:31:29","53.1049","89.6","216.09","434","60.0","18"
"04/12/12 16:36:29","53.1118","85.4","215.64","419","60.03","18"
"04/12/12 16:41:29","53.1183","81.4","214.69","403","60.03","18"
"04/12/12 16:46:30","53.1245","77.6","215.16","385","60.03","18"
"04/12/12 16:51:29","53.1304","73.6","215.02","369","60.0","18"
"04/12/12 16:56:30","53.1359","69.6","215.73","351","60.07","17"
"04/12/12 17:01:29","53.1411","65.2","215.8","328","60.07","17"
"04/12/12 17:06:29","53.146","61.1","215.21","314","60.0","17"
"04/12/12 17:11:29","53.1506","65.4","214.9","306","60.03","17"
"04/12/12 17:16:29","53.1548","58.7","215.01","105","60.03","17"
"04/12/12 17:21:30","53.1588","50.9","214.74","338","60.0","16"
"04/12/12 17:26:29","53.1623","37.6","215.42","209","60.03","16"
"04/12/12 17:31:29","53.1656","33.9","215.44","345","60.03","15"
"04/12/12 17:36:29","53.1685","36.8","215.13","242","60.03","15"
"04/12/12 17:41:30","53.1711","30.3","214.74","151","60.0","15"
"04/12/12 17:46:30","53.1734","31.7","214.61","199","60.03","15"
"04/12/12 17:51:29","53.1754","21.7","215.0","74","60.0","14"
"04/12/12 17:56:30","53.1771","12.6","215.34","239","60.03","14"
"04/12/12 18:01:29","53.1786","26.7","214.21","291","60.07","14"
"04/12/12 18:06:29","53.1797","21.1","214.89","146","60.0","13"
"04/12/12 18:11:30","53.1807","10.7","214.11","6","60.03","13"
"04/12/12 18:16:29","53.1814","0.0","214.31","187","60.03","13"
"04/12/12 18:21:30","53.182","10.9","214.21","92","60.0","13"
"04/12/12 18:26:29","53.1824","0.0","213.57","0","60.0","12"
"04/12/12 18:31:29","53.1827","5.4","214.63","201","60.0","12"
"04/12/12 18:36:30","53.1828","0.0","214.09","0","60.03","11"
"04/12/12 18:41:30","53.1829","0.0","214.39","0","60.0","10"
"04/12/12 18:46:29","53.1829","0.0","213.48","0","60.0","9"
"04/13/12 06:46:29","53.1831","0.0","213.15","220","60.0","3"
"04/13/12 06:51:30","53.1836","0.0","213.5","99","60.03","3"
"04/13/12 06:56:30","53.1842","13.9","213.22","1","60.03","4"
"04/13/12 07:01:31","53.1849","6.0","213.06","270","60.0","5"
"04/13/12 07:06:29","53.1861","14.5","214.84","14","60.0","5"
"04/13/12 07:11:29","53.1872","15.1","213.76","90","60.03","6"
"04/13/12 07:16:29","53.1882","14.8","213.34","15","60.0","6"
"04/13/12 07:21:29","53.189","13.5","214.08","181","60.03","6"
"04/13/12 07:26:30","53.1903","28.4","214.09","63","60.0","6"
"04/13/12 07:31:31","53.1922","35.4","214.69","128","60.03","7"
"04/13/12 07:36:29","53.1951","44.0","214.9","165","60.03","7"
"04/13/12 07:41:29","53.1984","42.1","214.0","203","60.03","8"
"04/13/12 07:46:29","53.2024","46.0","214.08","193","60.03","9"
"04/13/12 07:51:29","53.2065","58.8","214.48","358","60.0","9"
"04/13/12 07:56:29","53.2118","71.5","214.9","359","60.0","9"
"04/13/12 08:01:31","53.2176","77.2","215.32","385","60.0","10"
"04/13/12 08:06:30","53.2232","71.4","215.08","359","60.0","10"
"04/13/12 08:11:29","53.2283","48.0","214.56","437","60.0","11"
"04/13/12 08:16:31","53.2325","66.7","214.93","340","60.0","11"
"04/13/12 08:21:29","53.237","40.7","214.33","184","60.03","11"
"04/13/12 08:26:29","53.2408","52.1","214.9","351","60.0","11"
"04/13/12 08:31:29","53.2446","56.2","215.15","388","60.0","11"
"04/13/12 08:36:29","53.2489","62.4","215.1","323","60.03","11"
"04/13/12 08:41:30","53.2541","79.0","215.34","393","60.03","11"
"04/13/12 08:46:29","53.2609","86.2","215.3","422","60.0","12"
"04/13/12 08:51:29","53.2679","94.4","215.34","455","60.0","12"
"04/13/12 08:56:30","53.2755","101.5","216.68","488","60.03","13"
"04/13/12 09:01:29","53.2834","102.5","216.07","487","60.0","13"
"04/13/12 09:06:29","53.2912","95.1","215.98","460","60.0","13"
"04/13/12 09:11:30","53.2985","96.0","215.47","465","60.07","14"
"04/13/12 09:16:29","53.3058","85.8","215.77","421","60.03","15"
"04/13/12 09:21:30","53.3117","74.1","215.6","368","60.03","14"
"04/13/12 09:26:30","53.3184","96.2","216.21","465","60.03","15"
"04/13/12 09:31:30","53.3266","115.8","217.07","547","60.03","15"
"04/13/12 09:36:31","53.3351","99.3","216.55","476","60.0","15"
"04/13/12 09:41:31","53.343","103.8","216.67","497","60.03","15"
"04/13/12 09:46:29","53.3517","117.5","216.75","557","60.0","16"
"04/13/12 09:51:29","53.3618","131.8","216.6","613","60.03","17"
"04/13/12 09:56:30","53.3722","139.4","216.76","649","60.07","18"
"04/13/12 10:01:30","53.3835","148.9","217.61","686","60.0","18"
"04/13/12 10:06:29","53.395","149.8","217.3","692","60.0","18"
"04/13/12 10:11:30","53.4064","133.3","217.7","624","60.03","19"
"04/13/12 10:16:30","53.4174","118.5","216.89","561","60.03","19"
"04/13/12 10:21:30","53.427","141.7","216.93","659","60.0","19"
"04/13/12 10:26:31","53.4382","150.3","216.71","694","60.03","19"
"04/13/12 10:31:30","53.4491","125.1","216.74","586","60.0","20"
"04/13/12 10:36:30","53.4595","161.3","217.89","740","60.03","20"
"04/13/12 10:41:29","53.4701","139.2","217.1","644","60.03","20"
"04/13/12 10:46:30","53.4816","130.4","217.01","608","60.03","21"
"04/13/12 10:51:31","53.4916","122.7","216.71","576","60.07","20"
"04/13/12 10:56:31","53.5002","115.7","216.95","544","60.03","20"
"04/13/12 11:01:29","53.5094","111.1","216.0","527","60.0","20"
"04/13/12 11:06:30","53.5176","101.8","216.53","486","60.0","20"
"04/13/12 11:11:29","53.527","139.6","217.52","650","60.03","20"
"04/13/12 11:16:30","53.537","137.4","217.18","635","60.03","21"
"04/13/12 11:21:30","53.549","180.5","218.74","822","60.07","22"
"04/13/12 11:26:30","53.562","158.6","218.13","730","60.07","23"
"04/13/12 11:31:29","53.5743","178.0","217.96","811","60.07","23"
"04/13/12 11:36:30","53.5882","176.8","217.95","807","60.0","24"
"04/13/12 11:41:31","53.6018","177.3","218.19","806","60.03","24"
"04/13/12 11:46:30","53.6155","171.3","218.19","781","60.03","25"
"04/13/12 11:51:30","53.6284","167.5","217.94","769","60.0","25"
"04/13/12 11:56:31","53.6416","169.7","217.26","770","60.03","26"
"04/13/12 12:01:30","53.6552","178.9","217.3","817","60.0","26"
"04/13/12 12:06:31","53.669","171.6","217.64","785","60.03","27"
"04/13/12 12:11:30","53.6829","176.8","217.16","805","60.0","27"
"04/13/12 12:16:30","53.6961","170.1","217.04","781","60.03","28"
"04/13/12 12:21:29","53.7089","156.3","217.15","719","60.03","28"
"04/13/12 12:26:29","53.7223","176.1","218.29","800","60.0","28"
"04/13/12 12:31:30","53.7355","169.5","216.78","778","60.0","28"
"04/13/12 12:36:31","53.7493","179.1","217.67","820","60.03","28"
"04/13/12 12:41:30","53.7631","173.9","217.67","794","60.03","29"
"04/13/12 12:46:29","53.7764","170.9","217.29","785","60.03","29"
"04/13/12 12:51:29","53.7895","172.6","217.81","788","60.03","29"
"04/13/12 12:56:31","53.8027","154.8","217.38","718","60.03","29"
"04/13/12 13:01:30","53.8158","133.8","216.8","629","60.03","29"
"04/13/12 13:06:29","53.8285","170.6","218.22","780","59.96","29"
"04/13/12 13:11:30","53.842","174.0","219.03","788","60.03","29"
"04/13/12 13:16:31","53.855","162.1","218.02","745","60.03","28"
"04/13/12 13:21:29","53.8675","168.8","218.02","773","60.0","28"
"04/13/12 13:26:31","53.8806","170.0","218.36","775","60.0","28"
"04/13/12 13:31:30","53.8938","171.4","218.19","782","60.03","28"
"04/13/12 13:36:30","53.9073","173.6","218.23","790","60.0","28"
"04/13/12 13:41:30","53.9208","169.0","217.39","771","60.07","28"
"04/13/12 13:46:30","53.9328","153.0","217.23","706","60.03","27"
"04/13/12 13:51:30","53.9447","163.4","217.55","748","60.03","27"
"04/13/12 13:56:31","53.9563","148.2","217.58","685","60.03","26"
"04/13/12 14:01:29","53.968","167.3","217.96","767","60.03","26"
"04/13/12 14:06:30","53.9813","164.2","217.28","753","60.0","26"
"04/13/12 14:11:30","53.9931","146.6","217.59","678","60.0","25"
"04/13/12 14:16:30","54.0051","138.8","217.63","646","60.03","25"
"04/13/12 14:21:30","54.0155","132.9","217.43","622","60.03","24"
"04/13/12 14:26:29","54.0271","147.8","218.39","675","60.03","24"
"04/13/12 14:31:30","54.0399","167.6","218.74","761","60.03","24"
"04/13/12 14:36:31","54.0527","161.6","218.15","741","60.03","25"
"04/13/12 14:41:30","54.0651","155.2","217.52","714","60.03","25"
"04/13/12 14:46:31","54.0772","154.6","217.22","712","60.03","25"
"04/13/12 14:51:31","54.089","152.6","218.22","701","60.0","25"
"04/13/12 14:56:30","54.1006","146.7","217.51","679","60.03","25"
"04/13/12 15:01:31","54.1119","145.1","217.67","674","60.03","25"
"04/13/12 15:06:30","54.1231","144.1","217.86","665","60.03","24"
"04/13/12 15:11:31","54.1344","143.6","217.23","661","60.03","24"
"04/13/12 15:16:31","54.1455","141.5","217.1","654","60.0","24"
"04/13/12 15:21:31","54.1564","138.8","217.54","643","60.0","24"
"04/13/12 15:26:29","54.167","137.4","217.49","638","60.03","24"
"04/13/12 15:31:29","54.1775","130.5","217.07","613","60.03","24"
"04/13/12 15:36:29","54.1873","99.2","216.46","476","60.03","23"
"04/13/12 15:41:30","54.1958","116.8","217.35","551","60.0","23"
"04/13/12 15:46:29","54.2038","83.8","216.1","412","60.03","23"
"04/13/12 15:51:30","54.2101","72.5","215.38","363","60.0","22"
"04/13/12 15:56:30","54.2159","82.9","216.04","408","60.0","22"
"04/13/12 16:01:29","54.2213","79.7","216.44","394","60.0","21"
"04/13/12 16:06:31","54.2284","102.5","216.56","491","60.03","21"
"04/13/12 16:11:31","54.2354","63.3","214.98","429","59.96","21"
"04/13/12 16:16:30","54.2397","84.5","216.09","416","60.03","20"
"04/13/12 16:21:29","54.2458","68.9","216.19","349","60.0","20"
"04/13/12 16:26:31","54.2501","46.9","214.69","354","60.03","20"
"04/13/12 16:31:29","54.2551","82.5","216.19","402","60.0","19"
"04/13/12 16:36:29","54.2615","78.4","216.05","388","60.03","19"
"04/13/12 16:41:30","54.2666","48.4","214.96","386","60.03","19"
"04/13/12 16:46:30","54.2704","51.4","215.36","250","60.0","19"
"04/13/12 16:51:30","54.2734","38.0","215.23","117","60.03","18"
"04/13/12 16:56:29","54.276","25.2","215.01","251","60.03","18"
"04/13/12 17:01:29","54.278","26.9","214.02","197","60.03","17"
"04/13/12 17:06:29","54.2801","35.1","214.74","106","60.03","17"
"04/13/12 17:11:30","54.2821","24.5","214.62","91","60.03","17"
"04/13/12 17:16:30","54.2839","23.0","214.92","273","60.0","16"
"04/13/12 17:21:30","54.2855","11.3","215.01","125","60.03","16"
"04/13/12 17:26:31","54.287","26.3","214.91","43","60.07","15"
"04/13/12 17:31:30","54.2884","15.3","214.6","12","60.03","15"
"04/13/12 17:36:30","54.2896","11.9","214.44","9","60.03","15"
"04/13/12 17:41:31","54.2906","13.4","214.2","12","60.0","15"
"04/13/12 17:46:30","54.2916","11.2","214.24","42","60.03","14"
"04/13/12 17:51:31","54.2923","13.9","214.4","2","60.03","14"
"04/13/12 17:56:31","54.293","0.0","213.94","256","60.03","14"
"04/13/12 18:01:30","54.2936","6.5","213.53","226","60.03","13"
"04/13/12 18:06:30","54.2942","0.0","214.52","0","60.03","13"
"04/13/12 18:11:30","54.2946","0.0","214.43","0","60.07","13"
"04/13/12 18:16:29","54.2949","6.2","214.34","120","60.07","13"
"04/14/12 07:41:31","54.2954","13.8","214.85","71","60.03","10"
"04/14/12 07:46:30","54.2962","15.1","214.03","9","60.0","11"
"04/14/12 07:51:30","54.2972","8.3","213.81","214","60.0","11"
"04/14/12 07:56:31","54.2984","14.9","213.87","91","60.0","11"
"04/14/12 08:01:32","54.3","30.9","213.37","43","60.03","12"
"04/14/12 08:06:30","54.3019","35.6","214.46","304","60.03","12"
"04/14/12 08:11:30","54.3042","37.4","213.88","288","60.03","13"
"04/14/12 08:16:30","54.3076","40.3","213.8","108","60.03","13"
"04/14/12 08:21:30","54.311","30.5","213.99","228","60.0","13"
"04/14/12 08:26:31","54.3159","80.8","215.44","400","60.03","14"
"04/14/12 08:31:30","54.3223","87.7","214.53","432","60.03","15"
"04/14/12 08:36:30","54.3292","78.0","214.38","389","60.0","15"
"04/14/12 08:41:31","54.3352","71.8","214.7","364","60.0","17"
"04/14/12 08:46:31","54.3427","107.6","215.45","518","60.03","17"
"04/14/12 08:51:30","54.3498","43.3","214.75","325","60.0","18"
"04/14/12 08:56:30","54.3522","23.6","213.94","275","60.0","17"
"04/14/12 09:01:31","54.3536","22.4","212.95","268","60.03","17"
"04/14/12 09:06:31","54.3544","2.2","212.27","257","60.0","17"
"04/14/12 09:11:31","54.3553","12.6","213.87","112","60.03","17"
"04/14/12 09:16:30","54.3564","10.4","213.81","62","60.03","16"
"04/14/12 09:21:31","54.3578","11.8","213.86","79","60.03","16"
"04/14/12 09:26:31","54.36","30.3","215.2","142","60.0","17"
"04/14/12 09:31:31","54.3627","35.4","214.44","270","60.03","17"
"04/14/12 09:36:30","54.3654","28.4","214.62","71","60.03","17"
"04/14/12 09:41:31","54.3681","13.7","213.52","250","60.03","17"
"04/14/12 09:46:30","54.3703","25.6","213.75","220","60.0","17"
"04/14/12 09:51:30","54.3729","41.1","214.1","219","60.03","17"
"04/14/12 09:56:31","54.3761","64.6","214.75","331","60.03","18"
"04/14/12 10:01:31","54.3824","167.3","216.53","765","59.96","19"
"04/14/12 10:06:31","54.3893","39.0","214.09","203","60.03","19"
"04/14/12 10:11:30","54.3957","39.1","214.47","111","60.03","20"
"04/14/12 10:16:30","54.4056","170.7","217.32","779","60.0","21"
"04/14/12 10:21:30","54.4167","170.9","217.68","780","60.03","22"
"04/14/12 10:26:31","54.4287","34.2","215.07","263","60.03","23"
"04/14/12 10:31:30","54.4405","163.9","217.95","754","60.0","24"
"04/14/12 10:36:30","54.4521","168.9","218.37","767","60.07","25"
"04/14/12 10:41:31","54.4647","36.6","214.45","94","60.0","25"
"04/14/12 10:46:30","54.4759","168.1","217.59","769","60.03","25"
"04/14/12 10:51:30","54.4884","45.9","213.79","329","60.03","25"
"04/14/12 10:56:31","54.5012","170.5","217.09","781","60.0","26"
"04/14/12 11:01:30","54.5139","170.0","217.37","780","60.03","26"
"04/14/12 11:06:31","54.527","169.1","217.92","769","60.03","26"
"04/14/12 11:11:32","54.5402","168.8","217.28","769","60.03","26"
"04/14/12 11:16:30","54.5533","170.9","217.85","782","60.03","26"
"04/14/12 11:21:31","54.5667","171.4","217.21","789","60.03","27"
"04/14/12 11:26:30","54.5799","171.0","217.99","779","60.0","27"
"04/14/12 11:31:30","54.5934","171.9","217.62","786","60.07","27"
"04/14/12 11:36:31","54.6069","173.7","217.54","794","60.03","28"
"04/14/12 11:41:30","54.6204","175.6","217.81","798","60.03","28"
"04/14/12 11:46:31","54.6341","174.5","217.28","794","60.03","28"
"04/14/12 11:51:31","54.6477","175.4","217.24","806","60.03","28"
"04/14/12 11:56:30","54.6614","175.5","217.11","803","60.0","28"
"04/14/12 12:01:30","54.6751","175.1","217.19","800","60.03","29"
"04/14/12 12:06:30","54.6888","177.4","217.92","805","60.03","29"
"04/14/12 12:11:30","54.7026","177.4","218.13","804","60.0","29"
"04/14/12 12:16:31","54.7164","174.8","217.7","791","59.96","29"
"04/14/12 12:21:32","54.7301","176.7","217.89","807","60.03","29"
"04/14/12 12:26:31","54.7439","176.8","218.51","804","60.0","30"
"04/14/12 12:31:30","54.7576","176.7","217.83","805","60.07","29"
"04/14/12 12:36:30","54.7714","176.3","217.98","805","60.03","30"
"04/14/12 12:41:31","54.7851","175.7","218.47","802","60.07","30"
"04/14/12 12:46:31","54.7988","175.3","217.4","797","59.96","30"
"04/14/12 12:51:30","54.8124","176.4","217.87","801","60.03","30"
"04/14/12 12:56:32","54.8261","176.3","218.23","804","60.03","30"
"04/14/12 13:01:31","54.8398","175.5","217.91","801","60.03","30"
"04/14/12 13:06:30","54.8534","174.6","217.73","793","60.0","30"
"04/14/12 13:11:30","54.867","174.0","217.56","795","60.03","30"
"04/14/12 13:16:30","54.8805","173.7","217.49","800","60.03","30"
"04/14/12 13:21:31","54.894","173.4","217.75","788","59.96","30"
"04/14/12 13:26:32","54.9074","170.8","217.34","784","60.07","30"
"04/14/12 13:31:32","54.9207","170.5","217.0","784","60.03","30"
"04/14/12 13:36:31","54.9339","168.4","217.31","774","60.03","30"
"04/14/12 13:41:32","54.9472","168.8","217.87","773","60.03","30"
"04/14/12 13:46:31","54.9603","168.8","218.56","769","60.03","30"
"04/14/12 13:51:31","54.9734","166.7","217.86","760","60.03","30"
"04/14/12 13:56:31","54.9863","166.4","217.73","757","60.03","30"
"04/14/12 14:01:30","54.999","164.7","217.97","746","60.0","30"
"04/14/12 14:06:31","55.0118","162.1","218.16","741","60.07","30"
"04/14/12 14:11:31","55.0244","160.8","217.44","736","60.03","30"
"04/14/12 14:16:31","55.0368","159.3","217.28","724","60.0","29"
"04/14/12 14:21:31","55.0493","158.6","217.73","725","60.03","29"
"04/14/12 14:26:30","55.0614","156.5","217.1","717","60.0","29"
"04/14/12 14:31:30","55.0735","153.7","217.25","710","60.0","29"
"04/14/12 14:36:30","55.0853","152.1","217.06","700","60.0","29"
"04/14/12 14:41:31","55.0972","150.0","217.54","694","60.07","29"
"04/14/12 14:46:30","55.1088","147.7","216.94","685","60.0","29"
"04/14/12 14:51:31","55.1203","146.3","216.98","676","60.03","29"
"04/14/12 14:56:31","55.1316","144.6","216.93","670","60.0","29"
"04/14/12 15:01:32","55.1428","142.0","217.09","659","60.03","28"
"04/14/12 15:06:31","55.1538","139.0","216.97","645","60.0","29"
"04/14/12 15:11:32","55.1645","136.0","217.21","638","60.07","28"
"04/14/12 15:16:31","55.175","133.6","217.37","622","60.03","28"
"04/14/12 15:21:30","55.1853","130.9","217.27","612","60.03","28"
"04/14/12 15:26:31","55.1955","129.0","217.51","600","60.03","28"
"04/14/12 15:31:31","55.2054","125.8","216.66","588","60.0","27"
"04/14/12 15:36:31","55.2151","123.4","217.01","577","60.0","27"
"04/14/12 15:41:32","55.2246","119.7","216.43","564","60.03","27"
"04/14/12 15:46:30","55.2338","117.7","217.37","553","60.0","27"
"04/14/12 15:51:31","55.2428","113.9","217.07","538","60.03","27"
"04/14/12 15:56:31","55.2515","110.1","217.02","523","60.0","27"
"04/14/12 16:01:31","55.2599","107.1","217.06","506","60.0","27"
"04/14/12 16:06:30","55.268","103.0","217.01","492","60.07","27"
"04/14/12 16:11:30","55.276","100.3","216.07","481","60.03","27"
"04/14/12 16:16:31","55.2837","97.0","215.68","466","60.03","27"
"04/14/12 16:21:30","55.2911","93.5","215.44","456","60.03","26"
"04/14/12 16:26:30","55.2982","90.3","216.54","436","60.03","26"
"04/14/12 16:31:31","55.3051","86.4","216.37","424","60.03","26"
"04/14/12 16:36:31","55.3117","83.0","216.25","408","60.0","25"
