"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 16:41:30","55.318","78.8","215.35","392","60.0","25"
"04/14/12 16:46:31","55.324","75.1","215.51","376","60.03","25"
"04/14/12 16:51:32","55.3298","71.1","214.56","357","60.03","24"
"04/14/12 16:56:30","55.3351","66.5","215.07","339","60.0","24"
"04/14/12 17:01:30","55.3402","63.0","214.85","321","60.03","24"
"04/14/12 17:06:31","55.3447","48.7","215.6","143","60.0","24"
"04/14/12 17:11:32","55.3487","63.4","214.91","356","60.03","24"
"04/14/12 17:16:30","55.3528","41.0","215.65","334","60.0","24"
"04/14/12 17:21:30","55.3566","52.0","214.35","107","60.03","23"
"04/14/12 17:26:31","55.36","36.9","214.28","294","60.0","23"
"04/14/12 17:31:32","55.3631","42.5","213.43","284","60.0","23"
"04/14/12 17:36:31","55.3659","30.0","214.82","301","60.0","23"
"04/14/12 17:41:31","55.3684","27.3","214.45","268","60.03","22"
"04/14/12 17:46:32","55.3706","28.4","214.18","106","60.03","22"
"04/14/12 17:51:30","55.3725","30.7","214.15","45","60.03","22"
"04/14/12 17:56:30","55.3742","27.4","214.26","70","60.07","22"
"04/14/12 18:01:31","55.3756","21.7","214.27","263","60.07","22"
"04/14/12 18:06:31","55.3767","22.9","214.11","97","60.0","21"
"04/14/12 18:11:31","55.3776","12.6","214.4","4","60.0","20"
"04/14/12 18:16:31","55.3784","0.0","213.95","0","60.03","20"
"04/14/12 18:21:31","55.379","11.4","213.35","0","60.03","20"
"04/14/12 18:26:30","55.3794","0.0","213.47","0","60.03","20"
"04/15/12 07:26:32","55.3797","0.0","213.34","0","60.03","9"
"04/15/12 07:51:32","55.3809","0.0","213.61","0","60.07","11"
"04/15/12 07:56:31","55.3813","0.0","213.69","165","59.96","11"
"04/15/12 08:01:32","55.3817","14.4","212.66","56","60.03","11"
"04/15/12 08:06:31","55.3822","0.0","213.77","65","60.03","11"
"04/15/12 08:11:32","55.3829","0.0","212.96","0","60.0","12"
"04/15/12 08:16:32","55.3837","7.0","212.63","120","60.03","12"
"04/15/12 08:21:32","55.3846","5.1","212.51","138","60.03","12"
"04/15/12 08:26:31","55.3857","13.7","213.37","11","60.03","13"
"04/15/12 08:31:32","55.3869","19.5","213.83","174","60.03","13"
"04/15/12 08:36:31","55.3885","23.1","214.55","218","60.0","13"
"04/15/12 08:41:31","55.3904","29.6","214.58","190","60.0","14"
"04/15/12 08:46:32","55.3929","37.8","213.82","138","60.07","14"
"04/15/12 08:51:31","55.3951","30.8","213.8","192","60.03","15"
"04/15/12 08:56:32","55.3973","28.2","213.66","259","60.03","15"
"04/15/12 09:01:30","55.3995","16.2","213.56","17","60.03","15"
"04/15/12 09:06:31","55.4012","15.9","214.74","21","60.03","15"
"04/15/12 09:11:31","55.4029","36.9","214.94","97","60.03","15"
"04/15/12 09:16:32","55.4052","26.4","214.22","245","60.03","15"
"04/15/12 09:21:32","55.4072","32.0","213.55","73","60.07","15"
"04/15/12 09:26:31","55.409","14.0","213.35","182","60.03","16"
"04/15/12 09:31:31","55.4107","31.8","213.9","70","60.0","15"
"04/15/12 09:36:32","55.4128","29.0","214.07","90","60.0","15"
"04/15/12 09:41:30","55.4154","41.9","214.99","112","60.0","15"
"04/15/12 09:46:30","55.4197","58.4","215.65","443","60.0","16"
"04/15/12 09:51:32","55.4244","66.0","215.81","336","60.0","16"
"04/15/12 09:56:32","55.431","92.5","217.08","443","60.03","16"
"04/15/12 10:01:31","55.4365","48.0","215.63","206","60.03","17"
"04/15/12 10:06:32","55.4417","84.4","216.0","411","60.03","17"
"04/15/12 10:11:31","55.4466","36.9","215.01","305","60.0","17"
"04/15/12 10:16:31","55.4497","37.1","214.27","145","60.03","17"
"04/15/12 10:21:31","55.4514","10.4","214.79","7","60.03","17"
"04/15/12 10:26:31","55.4527","16.2","214.36","76","60.07","16"
"04/15/12 10:31:32","55.4538","3.1","213.93","117","60.0","16"
"04/15/12 10:36:31","55.4547","14.7","213.88","8","60.03","15"
"04/15/12 10:41:31","55.4559","11.7","213.98","202","60.03","15"
"04/15/12 10:46:31","55.4577","30.8","214.85","192","60.0","15"
"04/15/12 10:51:31","55.4598","27.2","214.45","234","60.0","15"
"04/15/12 10:56:32","55.4624","28.5","214.62","197","60.0","15"
"04/15/12 11:01:31","55.4647","32.9","215.23","118","60.03","15"
"04/15/12 11:06:32","55.4667","33.8","214.28","90","60.0","15"
"04/15/12 11:11:31","55.4686","30.3","214.2","19","60.03","15"
"04/15/12 11:16:32","55.4705","23.1","215.0","237","60.0","15"
"04/15/12 11:21:31","55.4726","24.2","214.27","93","60.03","15"
"04/15/12 11:26:31","55.4749","36.1","215.16","217","60.03","15"
"04/15/12 11:31:31","55.4769","30.6","215.25","123","60.0","15"
"04/15/12 11:36:31","55.4787","23.7","214.28","30","60.03","15"
"04/15/12 11:41:32","55.4804","28.1","214.59","101","60.03","15"
"04/15/12 11:46:32","55.4823","18.2","215.08","156","60.0","15"
"04/15/12 11:51:31","55.4844","26.6","214.65","185","60.0","15"
"04/15/12 11:56:31","55.4867","25.4","214.41","165","60.03","15"
"04/15/12 12:01:31","55.4884","13.6","214.51","64","60.03","15"
"04/15/12 12:06:31","55.4895","16.3","213.99","2","60.03","15"
"04/15/12 12:11:30","55.4907","30.7","214.67","119","60.03","15"
"04/15/12 12:16:31","55.4927","23.8","214.51","53","60.0","14"
"04/15/12 12:21:31","55.495","30.2","214.99","109","60.03","14"
"04/15/12 12:26:32","55.4976","28.4","214.7","122","60.03","14"
"04/15/12 12:31:31","55.4995","27.7","214.12","57","60.07","14"
"04/15/12 12:36:31","55.5013","21.3","213.49","45","60.03","14"
"04/15/12 12:41:32","55.5026","17.3","213.92","26","60.0","14"
"04/15/12 12:46:32","55.5043","32.6","214.58","322","60.07","14"
"04/15/12 12:51:31","55.5065","29.9","214.37","110","60.03","14"
"04/15/12 12:56:31","55.5091","45.0","214.82","107","60.03","14"
"04/15/12 13:01:31","55.5121","31.2","213.89","196","60.03","14"
"04/15/12 13:06:31","55.5141","24.8","213.2","212","60.03","13"
"04/15/12 13:11:32","55.5174","47.8","214.87","161","60.03","13"
"04/15/12 13:16:32","55.521","46.1","214.7","91","60.03","13"
"04/15/12 13:21:32","55.5247","38.8","215.45","359","60.03","13"
"04/15/12 13:26:31","55.5278","35.9","214.99","304","60.0","13"
"04/15/12 13:31:32","55.5307","43.4","215.15","96","60.03","13"
"04/15/12 13:36:32","55.5341","49.0","215.3","255","60.03","13"
"04/15/12 13:41:31","55.5372","27.4","215.05","154","60.03","13"
"04/15/12 13:46:32","55.539","28.3","214.7","36","60.03","13"
"04/15/12 13:51:32","55.5403","12.9","214.61","23","60.03","13"
"04/15/12 13:56:31","55.5416","12.3","214.42","269","60.03","13"
"04/15/12 14:01:32","55.5424","14.1","213.63","15","60.03","12"
"04/15/12 14:06:32","55.5437","27.1","213.69","69","60.03","12"
"04/15/12 14:11:31","55.5446","20.9","213.62","95","59.96","12"
"04/15/12 14:16:32","55.5458","13.9","212.98","20","60.03","11"
"04/15/12 14:21:31","55.5468","11.3","213.5","5","60.03","11"
"04/15/12 14:26:32","55.5474","2.6","213.71","238","60.0","11"
"04/15/12 14:56:32","55.5474","0.0","213.96","0","60.0","9"
"04/15/12 15:21:36","55.5484","14.1","212.99","2","60.03","9"
"04/15/12 15:46:34","55.5488","14.2","213.36","16","60.03","9"
"04/16/12 08:21:33","55.5493","13.1","214.38","111","60.0","4"
"04/16/12 08:26:31","55.5496","0.0","214.09","0","60.0","4"
"04/16/12 08:31:32","55.5498","14.9","214.42","1","60.0","4"
"04/16/12 08:36:32","55.5503","0.0","214.21","0","60.03","4"
"04/16/12 08:41:33","55.5508","13.9","214.7","0","60.0","4"
"04/16/12 08:51:32","55.5512","0.0","213.48","0","60.03","3"
"04/16/12 09:21:32","55.5512","0.0","214.14","0","60.03","2"
"04/16/12 09:26:34","55.5512","0.0","213.7","0","60.0","2"
"04/16/12 09:31:33","55.5513","13.8","214.63","228","60.0","2"
"04/16/12 09:36:33","55.5517","0.0","213.68","0","60.03","2"
"04/16/12 09:41:32","55.5524","0.0","214.29","0","60.0","2"
"04/16/12 09:46:32","55.5532","10.6","214.19","5","60.0","2"
"04/16/12 09:51:31","55.5539","14.1","213.96","66","60.03","2"
"04/16/12 09:56:32","55.5546","14.9","213.97","2","60.0","2"
"04/16/12 10:01:33","55.5554","6.7","213.91","175","60.0","2"
"04/16/12 10:06:33","55.556","0.0","214.45","16","60.03","2"
"04/16/12 10:11:31","55.5567","10.2","214.28","1","60.03","2"
"04/16/12 10:16:33","55.5574","13.3","215.52","4","60.0","2"
"04/16/12 10:21:32","55.5582","14.3","214.75","1","60.0","1"
"04/16/12 10:26:31","55.559","15.9","215.57","6","60.03","1"
"04/16/12 10:31:32","55.5603","24.8","215.26","47","59.96","2"
"04/16/12 10:36:33","55.5618","30.3","215.05","82","60.03","2"
"04/16/12 10:41:32","55.5632","17.0","215.63","88","60.03","2"
"04/16/12 10:46:32","55.5645","21.7","214.88","136","60.0","1"
"04/16/12 10:51:32","55.5656","11.8","215.1","29","60.07","2"
"04/16/12 10:56:31","55.5666","16.2","216.02","204","60.0","1"
"04/16/12 11:01:32","55.5678","10.4","214.5","6","60.0","1"
"04/16/12 11:06:32","55.5688","13.9","213.42","0","60.0","1"
"04/16/12 11:11:32","55.57","15.2","213.8","169","60.03","1"
"04/16/12 11:16:31","55.5715","29.3","213.89","75","60.0","1"
"04/16/12 11:21:32","55.573","23.3","214.41","213","60.0","1"
"04/16/12 11:26:33","55.5744","14.1","214.76","224","60.0","1"
"04/16/12 11:31:33","55.5757","12.6","213.49","10","60.0","1"
"04/16/12 11:36:31","55.5771","15.3","212.59","208","60.0","1"
"04/16/12 11:41:32","55.5787","13.6","213.81","79","60.0","1"
"04/16/12 11:46:33","55.5804","33.8","214.02","82","60.03","1"
"04/16/12 11:51:31","55.5819","11.9","212.43","22","60.03","1"
"04/16/12 11:56:33","55.5833","22.0","212.53","250","60.03","1"
"04/16/12 12:01:32","55.5847","16.2","213.04","9","60.0","1"
"04/16/12 12:06:32","55.5859","16.4","212.74","3","60.07","0"
"04/16/12 12:11:32","55.587","12.2","213.93","219","60.03","0"
"04/16/12 12:16:33","55.588","14.6","213.79","66","60.0","0"
"04/16/12 12:21:33","55.5891","13.4","212.6","30","60.0","0"
"04/16/12 12:26:32","55.5903","27.5","213.85","261","60.0","0"
"04/16/12 12:31:32","55.5921","24.2","213.41","199","60.0","0"
"04/16/12 12:36:32","55.5941","26.7","212.88","150","60.0","0"
"04/16/12 12:41:32","55.5968","43.0","213.43","98","60.0","1"
"04/16/12 12:46:32","55.6","41.2","214.09","338","60.0","1"
"04/16/12 12:51:32","55.6038","52.6","214.07","334","60.0","1"
"04/16/12 12:56:33","55.6076","43.6","215.12","397","60.03","1"
"04/16/12 13:01:32","55.6119","46.7","214.59","347","60.03","2"
"04/16/12 13:06:32","55.6158","65.6","214.46","331","60.03","2"
"04/16/12 13:11:33","55.6209","62.5","214.51","326","60.03","2"
"04/16/12 13:16:31","55.6262","69.5","214.54","353","60.03","2"
"04/16/12 13:21:33","55.6315","55.8","215.74","143","60.03","2"
"04/16/12 13:26:32","55.6363","76.6","214.72","382","60.0","3"
"04/16/12 13:31:33","55.6417","65.2","215.68","333","60.03","3"
"04/16/12 13:36:31","55.6458","56.9","215.25","370","60.0","3"
"04/16/12 13:41:31","55.6496","25.0","214.63","86","60.03","3"
"04/16/12 13:46:32","55.6515","38.8","214.06","141","60.03","3"
"04/16/12 13:51:33","55.6541","33.2","214.23","250","60.07","2"
"04/16/12 13:56:33","55.656","0.0","215.02","0","60.03","1"
"04/16/12 14:01:32","55.657","40.5","214.71","125","60.03","2"
"04/16/12 14:06:33","55.6599","35.3","215.34","91","60.03","2"
"04/16/12 14:11:33","55.6643","67.8","215.19","343","60.03","3"
"04/16/12 14:16:31","55.6698","77.7","215.35","385","60.0","3"
"04/16/12 14:21:32","55.6749","61.0","214.86","311","60.03","3"
"04/16/12 14:26:31","55.6804","75.4","214.78","380","60.03","3"
"04/16/12 14:31:31","55.6846","28.1","215.44","177","60.0","3"
"04/16/12 14:36:32","55.6867","19.4","213.8","243","60.03","3"
"04/16/12 14:41:33","55.6885","32.3","214.39","121","60.03","3"
"04/16/12 14:46:32","55.6914","50.1","214.98","223","60.03","3"
"04/16/12 14:51:33","55.6959","69.5","215.3","348","60.03","3"
"04/16/12 14:56:31","55.7006","51.4","214.51","291","60.0","3"
"04/16/12 15:01:32","55.7038","34.3","214.64","327","60.03","3"
"04/16/12 15:06:32","55.7072","57.0","213.2","276","60.0","3"
"04/16/12 15:11:33","55.7114","42.5","212.61","124","60.0","3"
"04/16/12 15:16:32","55.7142","37.0","213.79","123","60.0","3"
"04/16/12 15:21:33","55.7174","43.8","214.72","237","60.03","3"
"04/16/12 15:26:33","55.7207","51.1","214.53","170","60.03","3"
"04/16/12 15:31:32","55.7236","36.8","215.23","280","60.03","3"
"04/16/12 15:36:31","55.7256","33.4","214.41","236","60.0","2"
"04/16/12 15:41:32","55.7281","38.6","214.45","183","60.0","2"
"04/16/12 15:46:32","55.7309","30.2","213.94","76","60.03","2"
"04/16/12 15:51:33","55.7341","38.2","214.37","153","60.03","2"
"04/16/12 15:56:33","55.7371","43.7","213.83","328","60.07","2"
"04/16/12 16:01:32","55.7397","24.5","213.88","106","60.03","2"
"04/16/12 16:06:31","55.7418","14.0","214.24","203","60.0","2"
"04/16/12 16:11:32","55.7433","21.3","213.37","116","60.03","2"
"04/16/12 16:16:33","55.7444","22.3","213.05","242","60.03","1"
"04/16/12 16:21:32","55.7459","33.6","212.91","95","60.03","1"
"04/16/12 16:31:31","55.7511","28.6","213.94","173","60.03","1"
"04/16/12 16:36:32","55.7542","40.8","213.66","226","60.0","2"
"04/16/12 16:41:33","55.7566","33.4","213.91","67","60.0","1"
"04/16/12 16:46:31","55.7585","13.7","213.07","173","60.03","1"
"04/16/12 16:51:32","55.7606","17.6","212.87","161","60.0","1"
"04/16/12 16:56:32","55.7623","18.6","213.77","37","60.03","1"
"04/16/12 17:01:32","55.764","15.0","213.88","25","60.07","1"
"04/16/12 17:06:32","55.7656","22.2","213.56","194","60.07","1"
"04/16/12 17:11:32","55.7672","24.9","212.99","252","60.03","1"
"04/16/12 17:16:32","55.7683","16.2","213.76","3","60.03","1"
"04/16/12 17:21:32","55.769","14.4","212.91","16","60.03","1"
"04/16/12 17:26:33","55.7697","11.5","213.85","165","60.03","0"
"04/16/12 17:31:33","55.7701","8.3","213.23","0","60.03","0"
"04/16/12 17:36:33","55.7707","8.4","212.4","0","60.03","0"
"04/16/12 17:41:32","55.7713","0.0","213.06","0","60.03","0"
"04/16/12 17:46:33","55.7718","0.0","213.28","0","60.03","0"
"04/16/12 17:51:32","55.7725","13.2","212.45","0","60.03","0"
"04/16/12 17:56:32","55.773","0.0","212.86","0","60.07","0"
"04/16/12 18:01:32","55.7734","0.0","212.6","0","60.07","0"
"04/16/12 18:06:33","55.7737","11.1","212.82","59","60.03","-1"
"04/17/12 10:58:26","55.9295","82.4","215.57","407","60.0","10"
"04/17/12 11:03:27","55.9373","195.9","218.03","892","60.03","11"
"04/17/12 11:08:25","55.952","138.1","216.61","643","60.03","13"
"04/17/12 11:13:26","55.9609","115.4","216.25","548","60.0","13"
"04/17/12 11:18:27","55.9694","94.2","215.15","456","60.0","13"
"04/17/12 11:23:26","55.9778","128.3","216.76","607","60.03","14"
"04/17/12 11:28:26","55.9929","183.5","218.02","835","60.03","17"
"04/17/12 11:33:26","56.0027","177.4","216.91","815","60.0","16"
"04/17/12 11:38:27","56.0181","196.1","217.08","899","60.0","18"
"04/17/12 11:43:27","56.0334","195.0","215.95","888","60.0","19"
"04/17/12 11:48:27","56.0414","80.4","214.78","398","60.0","17"
"04/17/12 11:53:26","56.0535","195.4","216.67","892","60.0","19"
"04/17/12 11:58:27","56.0676","196.5","216.54","896","60.03","18"
"04/17/12 12:03:25","56.0827","195.9","216.74","891","60.07","19"
"04/17/12 12:08:25","56.0968","196.4","217.5","890","60.0","19"
"04/17/12 12:13:26","56.1122","195.7","217.03","889","60.03","19"
"04/17/12 12:18:27","56.1274","194.2","217.3","876","60.03","19"
"04/17/12 12:23:27","56.1424","193.0","216.48","884","60.03","20"
"04/17/12 12:28:26","56.1561","186.9","217.09","845","60.03","20"
"04/17/12 12:33:25","56.1703","183.7","216.79","843","60.0","21"
"04/17/12 12:38:26","56.1848","193.6","217.55","879","60.03","22"
"04/17/12 12:43:26","56.1964","195.9","217.25","890","60.03","21"
"04/17/12 12:48:26","56.2108","184.2","216.77","838","60.03","21"
"04/17/12 12:53:26","56.2252","184.9","217.69","839","60.03","22"
"04/17/12 12:58:26","56.2384","194.8","217.26","883","60.03","21"
"04/17/12 13:03:27","56.2523","182.5","217.29","829","60.03","22"
"04/17/12 13:08:27","56.2665","184.3","217.3","837","60.03","21"
"04/17/12 13:13:26","56.2807","182.3","217.76","833","60.03","21"
"04/17/12 13:18:25","56.2948","176.9","217.28","811","60.03","21"
"04/17/12 13:23:26","56.3085","174.3","217.7","798","60.03","22"
"04/17/12 13:28:26","56.3221","176.3","217.44","801","60.0","22"
"04/17/12 13:33:25","56.3358","176.4","217.87","804","60.03","22"
"04/17/12 13:38:26","56.3483","181.7","217.48","828","60.0","22"
"04/17/12 13:43:26","56.3619","172.2","217.42","784","60.0","22"
"04/17/12 13:48:26","56.3752","171.4","217.69","787","60.03","22"
"04/17/12 13:53:25","56.3885","170.4","217.17","778","60.03","22"
"04/17/12 13:58:26","56.4018","173.7","218.3","792","60.03","23"
"04/17/12 14:03:26","56.4155","175.6","217.69","801","60.0","24"
"04/17/12 14:08:26","56.4289","171.8","217.79","784","60.0","24"
"04/17/12 14:13:27","56.4417","64.2","215.82","329","60.03","24"
"04/17/12 14:18:26","56.451","181.5","217.47","822","60.03","23"
"04/17/12 14:23:25","56.463","83.9","215.2","411","60.0","22"
"04/17/12 14:28:26","56.4713","195.2","218.13","892","60.0","22"
"04/17/12 14:33:27","56.4813","40.1","214.98","190","60.03","20"
"04/17/12 14:38:25","56.4874","95.7","216.33","459","60.03","20"
"04/17/12 14:43:26","56.4961","140.3","216.64","652","60.0","20"
"04/17/12 14:48:25","56.5026","137.8","217.36","641","60.03","19"
"04/17/12 14:53:26","56.5138","112.5","216.87","535","60.03","19"
"04/17/12 14:58:26","56.5229","156.5","216.23","724","60.0","19"
"04/17/12 15:03:27","56.5331","168.1","216.59","767","60.0","19"
"04/17/12 15:08:26","56.5432","165.9","216.55","762","60.0","20"
"04/17/12 15:13:26","56.5557","154.3","216.79","710","60.03","20"
"04/17/12 15:18:25","56.5671","73.1","214.36","368","60.0","20"
"04/17/12 15:23:27","56.5761","39.6","214.35","125","60.03","20"
"04/17/12 15:28:27","56.5868","139.7","216.59","651","60.0","20"
"04/17/12 15:33:25","56.597","138.1","216.38","638","60.03","21"
"04/17/12 15:38:27","56.6052","143.4","216.34","669","60.03","19"
"04/17/12 15:43:26","56.6158","127.1","216.51","598","60.03","19"
"04/17/12 15:48:26","56.6257","123.7","215.98","586","60.0","18"
"04/17/12 15:53:26","56.6348","119.4","215.7","566","60.03","18"
"04/17/12 15:58:26","56.644","116.4","216.35","550","60.03","17"
"04/17/12 16:03:25","56.6529","113.1","215.67","536","60.07","17"
"04/17/12 16:08:26","56.6616","110.1","215.81","524","60.03","17"
"04/17/12 16:13:26","56.6697","101.9","215.76","489","60.0","16"
"04/17/12 16:18:26","56.6779","107.1","216.05","510","60.03","16"
"04/17/12 16:23:27","56.6856","77.2","215.18","383","60.0","15"
"04/17/12 16:28:26","56.6927","103.1","215.68","496","60.03","15"
"04/17/12 16:33:25","56.7002","79.1","214.8","395","60.07","15"
"04/17/12 16:38:26","56.7071","87.5","215.02","429","60.0","14"
"04/17/12 16:43:25","56.7141","70.7","215.47","355","60.03","14"
"04/17/12 16:48:26","56.7204","85.9","216.15","420","60.03","13"
"04/17/12 16:53:26","56.7262","65.6","215.7","330","60.03","13"
"04/17/12 16:58:25","56.732","71.7","215.2","361","60.03","13"
"04/17/12 17:03:26","56.7369","50.4","214.51","148","60.03","13"
"04/17/12 17:08:25","56.7411","69.2","214.57","352","60.03","12"
"04/17/12 17:13:26","56.7464","61.1","215.11","314","60.03","12"
"04/17/12 17:18:25","56.7508","42.2","214.7","102","60.0","11"
"04/17/12 17:23:25","56.7554","60.8","214.59","317","60.0","11"
"04/17/12 17:28:26","56.7597","51.7","214.68","371","60.07","11"
"04/17/12 17:33:27","56.7633","49.2","214.41","337","60.03","11"
"04/17/12 17:38:26","56.7664","35.4","214.94","139","60.07","10"
"04/17/12 17:43:27","56.7691","37.7","213.97","272","60.03","10"
"04/17/12 17:48:26","56.7715","25.0","214.57","87","60.03","9"
"04/17/12 17:53:26","56.7715","18.8","213.66","54","60.03","9"
"04/17/12 17:58:26","56.7733","14.8","213.8","71","60.03","9"
"04/17/12 18:03:26","56.7748","11.5","213.88","234","60.03","9"
"04/17/12 18:08:27","56.7761","11.2","213.59","83","60.03","9"
"04/17/12 18:13:26","56.7771","12.4","213.17","33","60.03","8"
"04/17/12 18:18:26","56.778","14.4","212.86","32","60.03","8"
"04/17/12 18:23:26","56.7786","12.7","213.63","1","60.03","7"
"04/17/12 18:28:27","56.7792","14.7","213.99","2","60.03","7"
"04/17/12 18:33:25","56.7795","12.5","213.66","2","60.0","7"
"04/17/12 18:38:26","56.7798","12.9","214.42","4","60.0","6"
"04/18/12 10:13:26","56.7798","0.0","213.92","0","60.0","4"
"04/18/12 10:43:28","56.7807","10.4","214.93","59","60.03","6"
"04/18/12 10:48:27","56.7813","16.4","214.96","277","60.03","6"
"04/18/12 10:53:26","56.782","7.1","213.91","0","60.03","6"
"04/18/12 10:58:27","56.7826","13.5","214.05","60","60.03","6"
"04/18/12 11:03:26","56.7831","10.8","214.43","0","60.0","7"
"04/18/12 11:08:27","56.7838","7.2","215.54","66","60.07","7"
"04/18/12 11:13:27","56.7845","11.3","214.88","145","60.0","7"
"04/18/12 11:18:27","56.7856","16.1","214.24","3","60.03","7"
"04/18/12 11:23:26","56.7864","7.5","215.22","229","60.03","7"
"04/18/12 11:28:27","56.7873","12.3","214.77","5","60.03","7"
"04/18/12 11:33:27","56.7883","25.3","212.72","185","60.0","8"
"04/18/12 11:38:27","56.7896","34.0","215.1","189","60.03","8"
"04/18/12 11:43:27","56.7926","48.4","215.05","287","60.0","8"
"04/18/12 11:48:28","56.7948","29.7","214.34","73","60.03","9"
"04/18/12 11:53:27","56.7968","13.0","215.41","19","60.03","9"
"04/18/12 11:58:27","56.7995","35.1","215.0","234","60.03","9"
"04/18/12 12:03:26","56.8016","25.6","214.08","98","60.0","9"
"04/18/12 12:08:27","56.8029","13.5","214.05","110","60.03","9"
"04/18/12 12:13:26","56.8039","10.9","213.5","1","60.0","9"
"04/18/12 12:18:26","56.8045","14.0","213.83","4","60.0","9"
"04/18/12 12:23:26","56.8054","8.0","213.99","0","60.0","9"
"04/18/12 12:28:26","56.8063","19.3","213.31","126","60.0","9"
"04/18/12 12:33:26","56.8069","0.0","214.29","0","60.03","10"
"04/18/12 12:38:27","56.8078","11.5","215.16","6","60.0","10"
"04/18/12 12:43:27","56.8085","13.8","213.84","0","60.0","10"
"04/18/12 12:48:27","56.809","0.0","214.15","0","60.03","10"
"04/18/12 12:53:26","56.8096","3.9","214.3","0","60.03","11"
"04/18/12 12:58:27","56.8104","14.2","214.08","112","60.03","11"
"04/18/12 13:03:27","56.8116","29.8","214.5","159","60.07","11"
"04/18/12 13:08:27","56.8141","30.1","214.72","139","60.03","11"
"04/18/12 13:13:27","56.8163","27.1","213.6","144","60.03","11"
"04/18/12 13:18:27","56.8184","29.6","214.38","99","60.03","11"
"04/18/12 13:23:27","56.82","26.6","215.01","240","60.07","11"
"04/18/12 13:28:26","56.8222","11.7","214.12","142","60.0","11"
"04/18/12 13:33:26","56.8228","12.3","213.16","34","60.0","11"
"04/18/12 13:38:27","56.8235","0.0","213.72","0","60.03","11"
"04/18/12 13:43:27","56.8242","14.8","213.75","4","60.0","11"
"04/18/12 13:48:27","56.8247","5.2","214.05","255","60.03","11"
"04/18/12 13:53:26","56.8251","13.6","214.6","0","60.07","11"
"04/18/12 13:58:27","56.8256","13.1","215.69","51","60.03","11"
"04/18/12 14:08:26","56.8262","10.6","213.73","0","60.03","11"
"04/18/12 14:13:27","56.8267","15.0","213.91","2","60.03","11"
"04/18/12 14:18:27","56.8272","0.0","213.92","0","60.03","11"
"04/18/12 14:23:26","56.8278","0.0","214.11","0","60.03","11"
"04/18/12 14:28:27","56.8283","11.8","215.47","16","60.03","11"
"04/18/12 14:33:26","56.8287","5.6","214.81","201","60.03","10"
"04/18/12 14:38:27","56.8293","16.7","213.75","98","60.03","10"
"04/18/12 14:43:28","56.8305","19.2","215.34","93","60.03","10"
"04/18/12 14:48:27","56.8317","12.3","215.63","10","60.0","10"
"04/18/12 14:53:26","56.8327","11.9","215.19","11","60.03","9"
"04/18/12 14:58:27","56.8336","14.3","215.49","0","60.0","9"
"04/18/12 15:03:26","56.8342","0.0","214.27","0","60.03","9"
"04/18/12 15:08:26","56.8345","0.0","214.41","0","60.03","9"
"04/18/12 15:13:27","56.8348","1.8","214.48","0","60.0","9"
"04/18/12 15:18:28","56.8352","12.0","214.73","7","60.0","9"
"04/18/12 15:23:26","56.8357","13.3","214.57","0","60.0","8"
"04/18/12 15:28:26","56.8362","0.0","213.87","0","60.03","8"
"04/18/12 15:33:28","56.8369","13.1","214.11","1","60.0","8"
"04/18/12 15:38:27","56.8377","15.0","214.39","253","60.03","7"
"04/18/12 15:43:27","56.8386","11.4","214.61","0","60.0","7"
"04/18/12 15:48:27","56.8392","13.9","214.06","257","60.03","7"
"04/18/12 15:53:27","56.8397","0.0","213.27","0","60.03","7"
"04/18/12 15:58:26","56.8401","0.0","214.06","0","60.07","7"
"04/18/12 16:13:26","56.8409","5.6","214.29","206","60.0","7"
"04/18/12 16:18:27","56.8412","11.3","213.53","6","60.03","7"
"04/18/12 17:13:28","56.8422","3.8","212.86","122","60.03","7"
"04/18/12 17:18:26","56.8425","0.0","212.69","0","60.0","7"
"04/18/12 17:23:28","56.843","0.0","213.26","0","60.0","7"
"04/18/12 17:28:26","56.8434","7.5","213.03","0","60.03","8"
"04/18/12 17:33:27","56.8439","12.0","212.94","40","60.0","8"
"04/19/12 07:28:28","56.8444","10.7","213.66","180","60.03","5"
"04/19/12 07:33:27","56.8447","11.3","215.03","180","60.03","6"
"04/19/12 07:38:27","56.8449","0.0","214.71","0","60.03","5"
"04/19/12 07:43:28","56.8451","0.0","213.88","0","60.03","6"
"04/19/12 07:48:28","56.8455","11.5","214.96","18","60.03","6"
"04/19/12 07:53:27","56.846","0.0","214.82","0","60.0","6"
"04/19/12 07:58:27","56.8468","13.4","215.12","20","60.0","6"
"04/19/12 08:03:28","56.8473","5.9","214.87","0","60.0","6"
"04/19/12 08:08:26","56.8479","12.1","213.34","0","60.0","6"
"04/19/12 08:13:28","56.8489","16.3","213.6","13","60.03","6"
"04/19/12 08:18:27","56.8502","34.5","214.2","42","60.03","6"
"04/19/12 08:23:28","56.8522","29.2","214.83","297","60.0","6"
"04/19/12 08:28:27","56.8541","21.4","215.38","264","60.03","6"
"04/19/12 08:33:27","56.8558","16.0","215.01","188","60.03","6"
"04/19/12 08:38:27","56.8573","26.4","215.22","96","60.03","6"
"04/19/12 08:43:27","56.8586","19.1","215.25","231","60.0","7"
"04/19/12 08:48:27","56.8604","32.9","214.43","154","60.03","7"
"04/19/12 08:53:26","56.8626","33.9","214.12","116","60.07","7"
"04/19/12 08:58:27","56.8652","38.2","214.65","92","60.0","7"
"04/19/12 09:03:28","56.8676","30.5","214.88","123","59.96","7"
"04/19/12 09:08:26","56.8705","38.0","215.93","343","60.0","8"
"04/19/12 09:13:27","56.8742","62.2","215.49","327","60.03","8"
"04/19/12 09:18:26","56.8793","63.5","215.71","324","60.0","8"
"04/19/12 09:23:27","56.8839","48.2","215.08","90","60.0","9"
"04/19/12 09:28:27","56.8889","96.3","216.69","460","60.07","9"
"04/19/12 09:33:28","56.8964","116.8","217.21","548","60.0","10"
"04/19/12 09:38:27","56.9007","31.6","215.24","198","60.07","10"
"04/19/12 09:43:27","56.9038","77.0","215.75","382","60.0","10"
"04/19/12 09:48:26","56.9086","32.0","214.38","107","60.03","11"
"04/19/12 09:53:27","56.9117","36.9","214.3","208","60.03","11"
"04/19/12 09:58:28","56.9155","37.8","214.17","184","60.03","10"
"04/19/12 10:03:27","56.9188","36.0","215.4","262","60.03","10"
"04/19/12 10:08:28","56.9224","50.5","214.57","366","60.0","10"
"04/19/12 10:13:27","56.9253","29.9","213.98","158","60.03","10"
"04/19/12 10:18:28","56.9285","37.8","214.69","383","60.03","10"
"04/19/12 10:23:27","56.932","66.7","216.04","125","60.03","10"
"04/19/12 10:28:28","56.936","38.1","216.37","362","60.03","11"
"04/19/12 10:33:27","56.9393","34.2","215.27","296","60.03","11"
"04/19/12 10:38:28","56.9423","41.7","215.8","250","60.0","10"
"04/19/12 10:43:28","56.9455","47.4","214.97","115","60.03","11"
"04/19/12 10:48:26","56.9493","52.1","214.96","169","60.0","11"
"04/19/12 10:53:28","56.9533","47.4","215.2","403","60.03","10"
"04/19/12 10:58:27","56.959","90.3","216.47","441","60.07","11"
"04/19/12 11:03:28","56.964","50.3","216.06","326","60.0","11"
"04/19/12 11:08:27","56.9679","67.5","216.43","340","60.0","11"
"04/19/12 11:13:28","56.9725","61.4","215.95","319","60.03","11"
"04/19/12 11:18:27","56.9779","64.7","215.87","323","60.0","11"
"04/19/12 11:23:28","56.982","46.9","214.45","290","60.03","11"
"04/19/12 11:28:27","56.9868","68.6","215.2","413","60.0","11"
"04/19/12 11:33:28","56.9909","59.7","215.55","226","60.03","12"
"04/19/12 11:38:28","56.9948","38.0","214.8","272","60.03","11"
"04/19/12 11:43:27","56.9997","66.3","215.87","330","60.0","11"
"04/19/12 11:48:26","57.005","78.2","215.33","387","60.03","11"
"04/19/12 11:53:28","57.0132","162.2","217.37","738","60.03","12"
"04/19/12 11:58:27","57.0222","197.4","217.55","881","60.03","13"
"04/19/12 12:03:28","57.032","93.4","215.51","453","60.03","13"
"04/19/12 12:08:28","57.0395","66.5","215.16","338","60.03","14"
"04/19/12 12:13:27","57.0454","79.5","215.98","393","60.03","14"
"04/19/12 12:18:27","57.0515","109.0","216.58","519","60.03","14"
"04/19/12 12:23:28","57.0566","42.1","215.46","349","60.03","14"
"04/19/12 12:28:28","57.0646","69.2","216.02","347","60.03","15"
"04/19/12 12:33:27","57.069","66.4","215.68","337","60.03","15"
"04/19/12 12:38:27","57.0775","196.4","218.65","890","60.03","15"
"04/19/12 12:43:27","57.0837","49.6","214.69","342","60.03","15"
"04/19/12 12:48:28","57.0944","151.2","217.21","698","60.03","17"
"04/19/12 12:53:28","57.1008","90.0","216.61","433","60.03","16"
"04/19/12 12:58:28","57.109","83.9","216.24","410","60.03","17"
"04/19/12 13:03:27","57.1174","85.9","217.64","417","60.03","17"
"04/19/12 13:08:28","57.1286","165.2","218.86","742","60.03","19"
"04/19/12 13:13:28","57.1362","87.2","217.22","426","60.0","18"
"04/19/12 13:18:26","57.1447","178.3","218.48","807","60.0","18"
"04/19/12 13:23:28","57.1555","195.8","218.84","887","60.03","19"
"04/19/12 13:28:28","57.1677","63.6","216.37","322","60.0","19"
"04/19/12 13:33:28","57.1758","119.1","217.57","559","60.03","19"
"04/19/12 13:38:27","57.191","195.9","219.79","873","60.0","21"
"04/19/12 13:43:26","57.2042","195.6","219.69","881","60.03","21"
"04/19/12 13:48:28","57.2162","156.6","219.01","720","60.03","20"
"04/19/12 13:53:27","57.2209","64.3","216.14","145","60.03","19"
"04/19/12 13:58:27","57.2286","197.1","218.28","891","60.03","19"
"04/19/12 14:03:28","57.2376","195.6","218.01","882","60.03","19"
"04/19/12 14:08:28","57.2429","50.3","215.35","91","60.03","18"
"04/19/12 14:13:27","57.2463","45.3","215.67","306","60.03","18"
"04/19/12 14:18:27","57.2495","43.0","216.0","292","60.03","17"
"04/19/12 14:23:28","57.2532","55.7","214.9","343","60.0","17"
"04/19/12 14:28:27","57.2574","52.1","215.51","179","60.03","16"
"04/19/12 14:33:28","57.2605","42.6","215.26","300","60.0","15"
"04/19/12 14:38:27","57.2643","41.5","216.13","367","60.03","14"
"04/19/12 14:43:28","57.2687","51.4","216.2","83","60.07","14"
"04/19/12 14:48:28","57.2722","32.9","216.16","177","60.03","13"
"04/19/12 14:53:27","57.2747","30.8","215.91","70","60.0","13"
"04/19/12 14:58:27","57.2777","59.9","215.76","300","60.03","13"
"04/19/12 15:03:28","57.2829","122.0","217.59","575","60.03","13"
"04/19/12 15:08:27","57.2881","59.0","215.66","412","60.0","13"
"04/19/12 15:13:27","57.294","57.8","215.33","86","60.0","13"
"04/19/12 15:18:27","57.2989","79.2","216.05","392","60.0","13"
"04/19/12 15:23:26","57.3042","69.1","214.92","349","60.03","13"
"04/19/12 15:28:27","57.3094","65.9","216.25","333","60.03","13"
"04/19/12 15:33:28","57.3139","37.8","215.46","386","60.07","13"
"04/19/12 15:38:27","57.3168","36.8","214.21","285","60.03","12"
"04/19/12 15:43:27","57.3194","35.6","214.99","92","60.0","12"
"04/19/12 15:48:26","57.3238","68.7","214.88","346","60.03","12"
"04/19/12 15:53:27","57.3292","71.3","215.86","357","60.03","12"
"04/19/12 15:58:27","57.3341","56.2","215.8","405","60.03","12"
"04/19/12 16:03:27","57.3381","54.8","215.58","343","60.03","12"
"04/19/12 16:08:28","57.3419","56.4","214.41","270","60.0","12"
"04/19/12 16:13:28","57.3463","63.6","214.35","329","60.03","11"
"04/19/12 16:18:28","57.3513","63.7","214.42","327","60.03","11"
"04/19/12 16:23:28","57.3559","42.2","215.21","408","60.03","11"
"04/19/12 16:28:27","57.3597","54.4","215.24","102","60.03","11"
"04/19/12 16:33:27","57.3634","50.7","215.58","138","60.03","11"
"04/19/12 16:38:28","57.3675","53.1","214.98","301","60.03","11"
"04/19/12 16:43:28","57.3719","41.8","215.21","383","60.03","11"
"04/19/12 16:48:28","57.3761","42.2","214.9","358","60.03","11"
"04/19/12 16:53:27","57.3801","41.5","214.86","389","60.03","11"
"04/19/12 16:58:28","57.3838","48.1","214.17","277","60.03","11"
"04/19/12 17:03:27","57.387","47.1","214.72","317","60.03","11"
"04/19/12 17:08:28","57.3903","46.2","214.17","305","60.03","11"
"04/19/12 17:13:27","57.3934","31.5","214.83","119","60.0","11"
"04/19/12 17:18:28","57.396","26.3","213.58","213","60.0","10"
"04/19/12 17:23:26","57.3982","31.2","213.47","213","60.03","10"
"04/19/12 17:28:27","57.4002","32.7","214.04","102","60.0","10"
"04/19/12 17:33:27","57.4019","12.4","213.4","15","60.03","9"
"04/19/12 17:38:28","57.4035","23.0","214.04","66","60.03","9"
"04/19/12 17:43:28","57.405","11.8","212.8","16","60.0","9"
"04/19/12 17:48:28","57.4064","27.0","213.45","253","60.03","9"
"04/19/12 17:53:27","57.4076","14.1","213.5","25","60.0","9"
"04/19/12 17:58:27","57.4088","10.8","213.53","3","60.03","9"
"04/19/12 18:03:28","57.4098","15.3","213.92","146","60.03","9"
"04/19/12 18:08:28","57.4107","5.3","213.68","239","60.07","8"
"04/19/12 18:13:28","57.4115","12.2","213.35","22","60.0","8"
"04/19/12 18:18:28","57.4122","0.0","213.51","0","60.03","8"
"04/19/12 18:23:27","57.4127","0.0","213.19","0","60.03","7"
"04/19/12 18:28:27","57.4133","7.4","213.68","0","60.0","7"
"04/19/12 18:33:27","57.4139","10.8","213.59","7","60.03","7"
"04/19/12 18:38:27","57.4143","14.2","213.16","42","60.03","7"
"04/19/12 18:43:28","57.4147","12.3","212.87","1","60.03","7"
"04/19/12 18:48:27","57.415","0.0","213.03","69","60.03","7"
"04/19/12 18:58:27","57.4154","0.0","212.75","0","60.0","6"
"04/20/12 06:43:31","57.4154","0.0","212.57","0","60.03","2"
"04/20/12 06:48:28","57.4157","0.0","212.65","0","60.03","3"
"04/20/12 06:53:28","57.4162","11.2","212.6","0","60.03","3"
"04/20/12 06:58:28","57.4168","13.5","212.79","15","60.03","4"
"04/20/12 07:03:28","57.4176","15.6","213.16","0","60.03","4"
"04/20/12 07:08:27","57.4184","6.9","212.58","268","60.07","4"
"04/20/12 07:13:27","57.4195","12.6","213.26","28","60.03","5"
"04/20/12 07:18:28","57.4206","20.4","213.45","166","60.03","5"
"04/20/12 07:23:28","57.4219","17.3","213.37","39","60.03","5"
"04/20/12 07:28:28","57.4232","20.3","212.66","13","60.0","6"
"04/20/12 07:33:27","57.4248","18.0","214.11","36","60.03","6"
"04/20/12 07:38:28","57.4266","13.9","214.12","195","60.0","6"
"04/20/12 07:43:28","57.4288","25.3","214.09","131","60.03","6"
"04/20/12 07:48:28","57.4312","31.5","213.32","80","60.03","6"
"04/20/12 07:53:28","57.4335","24.8","213.03","95","60.03","6"
"04/20/12 07:58:28","57.4358","30.7","213.08","219","60.03","6"
"04/20/12 08:03:28","57.4379","29.9","213.94","108","60.0","6"
"04/20/12 08:08:28","57.4401","32.2","213.1","205","60.03","6"
"04/20/12 08:13:29","57.4425","39.6","213.34","75","60.03","7"
"04/20/12 08:18:27","57.4461","32.3","213.47","215","60.0","7"
"04/20/12 08:23:27","57.4497","41.7","213.82","254","60.03","8"
"04/20/12 08:28:29","57.4534","51.4","213.38","260","60.03","8"
"04/20/12 08:33:27","57.4576","42.1","213.89","85","60.03","8"
"04/20/12 08:38:27","57.4616","48.2","214.12","82","60.07","9"
"04/20/12 08:43:29","57.4666","77.9","213.77","389","60.0","9"
"04/20/12 08:48:27","57.4734","72.3","213.07","364","60.03","9"
"04/20/12 08:53:27","57.4795","83.6","214.83","414","60.0","9"
"04/20/12 08:58:28","57.4873","98.6","214.92","478","60.03","10"
"04/20/12 09:03:28","57.4943","81.6","214.01","402","60.0","10"
"04/20/12 09:08:28","57.5009","108.0","215.97","516","60.0","10"
"04/20/12 09:13:28","57.5095","99.6","215.46","481","59.96","11"
"04/20/12 09:18:27","57.5179","114.4","215.78","544","60.0","11"
"04/20/12 09:23:28","57.5286","140.4","217.0","655","60.03","12"
"04/20/12 09:28:27","57.537","90.1","215.49","440","60.03","12"
"04/20/12 09:33:29","57.5433","98.2","215.61","471","60.0","12"
"04/20/12 09:38:28","57.5517","96.4","215.87","464","60.0","12"
"04/20/12 09:43:28","57.5607","138.9","217.19","648","60.03","12"
"04/20/12 09:48:27","57.5708","121.7","216.62","577","60.0","13"
"04/20/12 09:53:27","57.58","126.6","216.04","594","60.03","12"
"04/20/12 09:58:28","57.5904","144.9","217.34","670","60.0","13"
"04/20/12 10:03:27","57.6019","141.4","216.41","656","60.0","13"
"04/20/12 10:08:28","57.6134","159.5","216.8","736","60.0","14"
"04/20/12 10:13:29","57.6254","148.9","217.26","689","60.03","15"
"04/20/12 10:18:28","57.6369","158.6","217.13","731","60.03","15"
"04/20/12 10:23:28","57.6494","161.1","216.91","741","60.03","15"
"04/20/12 10:28:27","57.6621","164.7","217.77","758","60.03","16"
"04/20/12 10:33:29","57.675","165.5","217.98","758","60.0","16"
"04/20/12 10:38:27","57.6879","168.0","218.47","765","60.0","17"
"04/20/12 10:43:27","57.701","169.6","218.39","770","60.0","17"
"04/20/12 10:48:27","57.7143","158.6","217.94","727","60.0","17"
"04/20/12 10:53:28","57.7275","153.3","217.35","704","60.0","17"
"04/20/12 10:58:28","57.7397","167.4","218.19","761","60.03","17"
"04/20/12 11:03:27","57.7527","166.0","218.55","756","60.0","17"
"04/20/12 11:08:28","57.7654","165.8","217.12","759","60.03","17"
"04/20/12 11:13:27","57.7778","142.3","217.06","658","60.03","17"
"04/20/12 11:18:28","57.7893","174.4","218.68","791","60.0","17"
"04/20/12 11:23:28","57.8037","40.8","215.01","152","60.0","18"
"04/20/12 11:28:28","57.8166","185.9","217.83","843","60.0","18"
"04/20/12 11:33:27","57.831","187.4","218.28","847","60.0","18"
"04/20/12 11:38:27","57.8453","187.3","218.45","848","60.0","18"
"04/20/12 11:43:27","57.8598","187.3","218.15","852","60.03","19"
"04/20/12 11:48:28","57.8744","184.5","218.2","836","60.0","19"
"04/20/12 11:53:28","57.8888","187.0","218.31","846","60.03","19"
"04/20/12 11:58:28","57.9028","189.1","218.39","852","60.0","19"
"04/20/12 12:03:29","57.9175","187.3","218.27","849","60.03","19"
"04/20/12 12:08:27","57.932","186.7","218.2","849","60.03","20"
"04/20/12 12:13:29","57.9468","187.5","217.54","855","60.0","20"
"04/20/12 12:18:28","57.9616","194.7","217.51","884","60.03","20"
"04/20/12 12:23:29","57.9767","191.4","216.95","867","60.0","20"
"04/20/12 12:28:28","57.9909","196.0","217.79","889","60.0","20"
"04/20/12 12:33:29","58.002","193.2","218.34","875","60.03","19"
"04/20/12 12:38:29","58.0169","191.7","217.77","867","60.03","20"
"04/20/12 12:43:27","58.0317","187.6","217.89","854","60.0","20"
"04/20/12 12:48:27","58.0463","187.4","217.5","853","60.0","20"
"04/20/12 12:53:29","58.0583","35.9","213.88","214","60.03","19"
"04/20/12 12:58:27","58.0729","189.0","217.11","865","60.03","20"
"04/20/12 13:03:28","58.0877","99.5","216.28","474","60.0","20"
"04/20/12 13:08:27","58.0989","37.7","214.37","39","60.03","20"
"04/20/12 13:13:29","58.1115","190.2","217.49","862","60.03","20"
"04/20/12 13:18:28","58.1259","186.3","217.39","847","60.07","20"
"04/20/12 13:23:29","58.1405","184.8","216.97","843","60.03","20"
"04/20/12 13:28:28","58.1547","182.1","216.58","834","60.03","21"
"04/20/12 13:33:28","58.1689","180.9","218.37","821","60.07","21"
"04/20/12 13:38:29","58.1832","187.4","217.8","850","60.03","21"
"04/20/12 13:43:27","58.1976","185.2","217.84","835","60.0","21"
"04/20/12 13:48:27","58.2116","182.9","218.44","828","60.03","21"
"04/20/12 13:53:28","58.2258","184.7","218.86","833","60.03","21"
"04/20/12 13:58:28","58.2388","158.5","218.52","727","60.07","20"
"04/20/12 14:03:28","58.2514","178.3","217.85","813","60.03","21"
"04/20/12 14:08:28","58.265","173.3","217.93","790","60.07","20"
"04/20/12 14:13:28","58.2776","88.2","215.91","433","60.0","20"
"04/20/12 14:18:27","58.291","169.7","218.07","776","60.07","20"
"04/20/12 14:23:27","58.3044","171.0","218.28","778","60.03","20"
"04/20/12 14:28:29","58.3172","170.7","217.7","777","60.07","21"
"04/20/12 14:33:28","58.3301","163.7","217.84","749","60.03","21"
"04/20/12 14:38:28","58.3427","161.2","218.66","733","60.03","21"
"04/20/12 14:43:27","58.3552","160.8","218.31","736","60.03","20"
"04/20/12 14:48:29","58.3677","159.5","217.93","731","60.0","20"
"04/20/12 14:53:27","58.3799","155.8","217.47","721","60.03","20"
"04/20/12 14:58:28","58.3921","141.2","217.05","657","60.03","20"
"04/20/12 15:03:28","58.4042","152.7","218.02","703","60.03","20"
"04/20/12 15:08:29","58.4158","148.5","217.58","684","60.03","20"
"04/20/12 15:13:29","58.4273","45.6","215.44","409","60.03","20"
"04/20/12 15:18:29","58.4367","85.0","216.46","414","60.03","20"
"04/20/12 15:23:28","58.4467","139.4","217.43","645","60.03","20"
"04/20/12 15:28:29","58.4575","136.2","216.43","630","60.03","20"
"04/20/12 15:33:28","58.468","140.2","217.12","652","60.0","20"
"04/20/12 15:38:28","58.4785","131.8","216.65","612","60.03","20"
"04/20/12 15:43:29","58.4887","128.1","217.39","601","60.07","20"
"04/20/12 15:48:27","58.4985","123.5","216.77","581","60.03","20"
"04/20/12 15:53:29","58.5081","121.0","217.2","565","60.07","19"
"04/20/12 15:58:28","58.5173","118.0","217.53","557","60.03","19"
"04/20/12 16:03:28","58.5266","115.2","216.51","546","60.07","19"
"04/20/12 16:08:29","58.5351","107.4","215.93","512","60.03","18"
"04/20/12 16:13:29","58.5436","106.6","214.8","511","60.03","18"
"04/20/12 16:18:28","58.5518","103.2","215.81","494","60.03","18"
"04/20/12 16:23:28","58.5597","99.4","216.58","477","60.0","17"
"04/20/12 16:28:28","58.5672","95.0","216.37","459","60.03","17"
"04/20/12 16:33:28","58.5745","91.5","215.3","448","60.07","17"
"04/20/12 16:38:27","58.5814","87.7","215.27","429","60.03","17"
"04/20/12 16:43:29","58.5881","83.4","215.48","408","60.03","17"
"04/20/12 16:48:29","58.5944","79.1","215.79","394","60.03","17"
"04/20/12 16:53:28","58.6004","75.4","215.48","377","60.03","17"
"04/20/12 16:58:27","58.6061","71.4","215.4","361","60.03","17"
"04/20/12 17:03:27","58.6115","66.8","215.39","341","60.07","16"
"04/20/12 17:08:29","58.6166","62.7","215.66","322","60.07","15"
"04/20/12 17:13:28","58.6213","70.2","214.12","393","60.03","16"
"04/20/12 17:18:29","58.6252","57.4","215.15","216","60.03","15"
"04/20/12 17:23:28","58.6291","39.2","215.07","383","60.03","15"
"04/20/12 17:28:29","58.6328","40.0","215.02","129","60.03","15"
"04/20/12 17:33:28","58.6361","39.2","215.67","281","60.07","15"
"04/20/12 17:38:28","58.6391","42.3","215.54","101","60.0","15"
"04/20/12 17:43:29","58.6419","28.5","214.6","74","60.07","15"
"04/20/12 17:48:28","58.6442","27.5","214.59","162","60.03","15"
"04/20/12 17:53:29","58.6463","22.9","215.26","266","60.03","15"
"04/20/12 17:58:29","58.6481","11.9","215.23","29","60.07","14"
"04/20/12 18:03:29","58.6496","10.6","214.45","5","60.03","14"
"04/20/12 18:08:28","58.6509","12.2","214.25","103","60.03","14"
"04/20/12 18:13:28","58.652","14.9","214.4","19","60.07","13"
"04/20/12 18:18:27","58.6528","14.8","214.36","1","60.03","13"
"04/20/12 18:23:27","58.6535","8.1","214.7","128","60.03","13"
"04/20/12 18:28:27","58.654","13.9","214.87","96","60.03","13"
"04/20/12 18:33:28","58.6544","0.0","214.38","3","60.03","13"
"04/20/12 18:43:27","58.6548","0.0","214.1","0","60.03","12"
"04/21/12 06:23:33","58.6549","0.0","213.2","0","60.0","-1"
"04/21/12 06:28:30","58.655","0.0","213.89","0","60.0","0"
"04/21/12 06:33:28","58.6555","0.0","212.89","0","60.03","1"
"04/21/12 06:38:29","58.6562","10.9","213.5","1","60.0","1"
"04/21/12 06:43:29","58.6573","14.7","214.43","18","60.03","2"
"04/21/12 06:48:29","58.6584","11.8","213.57","225","60.03","3"
"04/21/12 06:53:28","58.6596","16.9","213.87","11","60.03","3"
"04/21/12 06:58:29","58.6612","24.8","214.36","217","60.03","3"
"04/21/12 07:03:28","58.6632","27.5","213.08","296","60.03","4"
"04/21/12 07:08:28","58.6654","29.1","214.46","108","60.0","4"
"04/21/12 07:13:28","58.6676","32.8","214.98","259","60.0","5"
"04/21/12 07:18:29","58.67","29.8","214.37","227","60.03","5"
"04/21/12 07:23:27","58.6728","33.9","214.59","101","60.0","6"
"04/21/12 07:28:28","58.6759","49.4","213.98","267","60.0","6"
"04/21/12 07:33:28","58.6795","52.7","214.16","81","60.03","6"
"04/21/12 07:38:29","58.6835","55.9","214.58","394","60.0","6"
"04/21/12 07:43:28","58.6875","41.7","214.97","395","60.07","7"
"04/21/12 07:48:28","58.6915","64.6","215.36","367","60.0","7"
"04/21/12 07:53:28","58.6957","40.7","214.39","123","59.96","8"
"04/21/12 07:58:28","58.7","42.2","215.08","272","60.03","8"
"04/21/12 08:03:29","58.7048","67.8","213.97","341","60.0","8"
"04/21/12 08:08:28","58.7103","74.6","214.4","369","59.96","9"
"04/21/12 08:13:29","58.7161","73.3","214.45","368","60.0","9"
"04/21/12 08:18:29","58.7213","49.3","214.08","376","60.0","9"
"04/21/12 08:23:28","58.7276","89.2","214.95","436","60.03","9"
"04/21/12 08:28:29","58.7347","93.6","215.12","451","60.03","10"
"04/21/12 08:33:28","58.7422","99.1","214.63","481","60.0","11"
"04/21/12 08:38:28","58.7502","106.4","215.85","508","60.0","11"
"04/21/12 08:43:29","58.7586","107.1","215.4","512","60.03","11"
"04/21/12 08:48:29","58.766","112.4","215.81","530","59.96","11"
"04/21/12 08:53:28","58.7747","111.8","215.83","530","60.03","12"
"04/21/12 08:58:28","58.7839","123.2","216.54","579","60.03","12"
"04/21/12 09:03:28","58.7931","121.0","215.95","569","60.0","13"
"04/21/12 09:08:28","58.8019","106.7","216.72","505","60.0","13"
"04/21/12 09:13:28","58.8107","112.6","215.74","533","60.0","13"
"04/21/12 09:18:28","58.819","128.9","216.27","605","60.0","13"
"04/21/12 09:23:29","58.8294","131.9","216.07","616","60.0","14"
"04/21/12 09:28:28","58.8397","135.1","216.42","632","60.0","14"
"04/21/12 09:33:29","58.8503","137.6","216.4","643","60.03","14"
"04/21/12 09:38:29","58.8611","142.2","216.54","659","60.03","15"
"04/21/12 09:43:28","58.8719","144.2","217.17","667","60.0","15"
"04/21/12 09:48:28","58.8832","145.8","216.24","673","60.0","15"
"04/21/12 09:53:28","58.8947","148.1","217.09","681","60.0","16"
"04/21/12 09:58:29","58.9064","150.3","216.58","700","60.03","16"
"04/21/12 10:03:29","58.9182","151.8","217.09","702","60.0","17"
"04/21/12 10:08:28","58.93","150.8","217.16","699","60.03","17"
"04/21/12 10:13:28","58.942","153.8","217.24","707","60.03","17"
"04/21/12 10:18:29","58.9541","156.4","217.26","715","60.03","18"
"04/21/12 10:23:28","58.9664","159.9","217.72","732","60.03","18"
"04/21/12 10:28:28","58.9788","160.6","216.75","742","60.0","18"
"04/21/12 10:33:28","58.9915","163.2","216.99","751","60.07","18"
"04/21/12 10:38:28","59.0042","163.2","216.7","752","60.03","18"
"04/21/12 10:43:29","59.0171","165.4","217.03","760","60.0","18"
"04/21/12 10:48:29","59.0301","168.0","217.49","768","60.07","18"
"04/21/12 10:53:28","59.0433","170.7","217.79","783","60.0","18"
"04/21/12 10:58:28","59.0563","168.3","217.46","774","60.03","18"
"04/21/12 11:03:27","59.0694","166.8","217.87","759","60.03","18"
"04/21/12 11:08:29","59.0826","171.2","216.97","789","60.03","18"
"04/21/12 11:13:28","59.096","170.0","217.55","782","60.03","18"
"04/21/12 11:18:28","59.1093","174.8","217.58","795","60.0","19"
"04/21/12 11:23:29","59.123","176.0","218.12","798","60.0","19"
"04/21/12 11:28:29","59.1367","178.1","218.04","814","60.03","19"
"04/21/12 11:33:29","59.1506","176.7","217.85","805","60.03","19"
"04/21/12 11:38:28","59.1643","177.9","218.52","815","60.03","19"
"04/21/12 11:43:28","59.1781","176.7","217.61","810","60.0","20"
"04/21/12 11:48:28","59.192","178.4","218.49","812","60.03","20"
"04/21/12 11:53:27","59.2058","177.2","217.89","808","60.03","20"
"04/21/12 11:58:29","59.2197","178.4","217.8","813","60.0","20"
"04/21/12 12:03:28","59.2334","176.7","217.72","807","60.03","20"
"04/21/12 12:08:27","59.2474","182.8","217.35","834","60.0","20"
"04/21/12 12:13:28","59.2613","179.8","218.33","818","60.03","20"
"04/21/12 12:18:28","59.2754","182.1","217.95","827","60.03","21"
"04/21/12 12:23:28","59.2896","183.6","217.7","835","60.0","20"
"04/21/12 12:28:28","59.3039","182.8","217.01","832","60.0","20"
"04/21/12 12:33:28","59.3181","181.5","217.9","825","60.03","21"
"04/21/12 12:38:27","59.3322","182.1","218.24","826","60.0","20"
"04/21/12 12:43:28","59.3465","182.4","217.84","826","60.03","20"
"04/21/12 12:48:28","59.3606","182.2","217.46","828","60.0","20"
"04/21/12 12:53:29","59.3748","181.4","217.33","826","60.03","20"
"04/21/12 12:58:29","59.3889","181.0","217.6","824","60.03","20"
"04/21/12 13:03:28","59.403","180.5","217.48","822","60.03","20"
"04/21/12 13:08:29","59.4171","179.2","217.55","812","60.0","21"
"04/21/12 13:13:28","59.4311","180.1","217.25","824","60.0","20"
"04/21/12 13:18:29","59.4451","179.3","217.46","825","60.03","20"
"04/21/12 13:23:28","59.459","177.9","217.99","810","60.03","20"
"04/21/12 13:28:28","59.4728","177.5","217.86","801","60.0","20"
"04/21/12 13:33:27","59.4865","176.2","218.49","807","60.03","20"
"04/21/12 13:38:29","59.5003","174.7","217.82","800","60.03","21"
