"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/21/12 13:43:28","59.5139","174.6","218.11","791","60.0","21"
"04/21/12 13:48:29","59.5273","171.4","217.94","785","60.0","21"
"04/21/12 13:53:29","59.5409","173.0","218.55","789","60.03","21"
"04/21/12 13:58:28","59.5542","171.2","217.93","785","60.0","20"
"04/21/12 14:03:29","59.5676","171.3","217.74","784","60.07","20"
"04/21/12 14:08:28","59.5809","170.7","218.9","779","60.03","20"
"04/21/12 14:13:28","59.5941","168.4","218.16","771","60.0","20"
"04/21/12 14:18:28","59.6072","168.2","217.04","767","60.0","19"
"04/21/12 14:23:28","59.6202","165.6","216.62","763","60.03","19"
"04/21/12 14:28:28","59.6329","162.8","216.9","748","60.03","19"
"04/21/12 14:33:28","59.6457","162.3","217.66","745","60.0","19"
"04/21/12 14:38:29","59.6583","160.9","216.95","738","60.03","19"
"04/21/12 14:43:29","59.6708","158.9","217.34","729","60.03","19"
"04/21/12 14:48:29","59.683","156.8","217.95","719","60.03","18"
"04/21/12 14:53:29","59.6952","153.9","217.65","705","60.03","19"
"04/21/12 14:58:29","59.7071","152.2","218.42","699","60.03","18"
"04/21/12 15:03:28","59.7189","149.3","218.13","685","60.03","18"
"04/21/12 15:08:28","59.7304","147.3","218.33","675","60.03","18"
"04/21/12 15:13:28","59.7417","144.4","217.68","665","60.03","18"
"04/21/12 15:18:29","59.7529","141.9","217.57","655","60.03","18"
"04/21/12 15:23:29","59.7639","139.3","216.94","651","60.0","18"
"04/21/12 15:28:29","59.7747","136.4","217.02","632","60.0","17"
"04/21/12 15:33:28","59.7852","132.9","216.86","623","60.03","17"
"04/21/12 15:38:29","59.7953","129.8","216.0","609","60.07","17"
"04/21/12 15:43:29","59.8053","126.6","215.45","595","60.03","17"
"04/21/12 15:48:29","59.815","123.0","215.42","582","60.03","17"
"04/21/12 15:53:28","59.8245","120.3","215.8","572","60.0","17"
"04/21/12 15:58:28","59.8338","117.3","216.65","557","60.07","17"
"04/21/12 16:03:29","59.8428","114.3","215.61","542","60.03","17"
"04/21/12 16:08:28","59.8516","111.1","216.51","526","60.07","16"
"04/21/12 16:13:29","59.8601","107.6","216.66","512","60.0","16"
"04/21/12 16:18:28","59.8683","103.6","216.09","501","60.07","16"
"04/21/12 16:23:29","59.8763","99.9","215.98","481","60.0","16"
"04/21/12 16:28:28","59.8838","95.8","216.35","463","60.03","15"
"04/21/12 16:33:29","59.8912","91.7","215.42","449","60.03","15"
"04/21/12 16:38:28","59.8981","88.2","215.55","429","60.0","15"
"04/21/12 16:43:28","59.9049","83.9","215.53","414","60.03","15"
"04/21/12 16:48:28","59.9112","80.1","215.7","395","60.0","15"
"04/21/12 16:53:28","59.9174","76.1","215.9","376","60.0","15"
"04/21/12 16:58:30","59.9231","71.6","214.71","358","60.0","14"
"04/21/12 17:03:29","59.9284","67.2","215.48","339","60.0","14"
"04/21/12 17:08:29","59.9335","63.2","215.19","320","60.03","13"
"04/21/12 17:13:28","59.9381","55.6","215.51","97","60.03","13"
"04/21/12 17:18:29","59.942","40.2","215.66","379","60.03","13"
"04/21/12 17:23:28","59.946","47.5","215.01","84","60.03","13"
"04/21/12 17:28:29","59.9498","39.5","214.66","111","60.03","13"
"04/21/12 17:33:29","59.9532","47.7","215.53","309","60.03","12"
"04/21/12 17:38:28","59.9562","32.2","214.93","112","60.03","12"
"04/21/12 17:43:29","59.959","30.5","214.51","75","60.07","11"
"04/21/12 17:48:28","59.9614","25.7","214.16","251","60.03","11"
"04/21/12 17:53:28","59.9636","26.4","214.1","212","60.0","11"
"04/21/12 17:58:29","59.9655","29.9","214.96","114","60.03","11"
"04/21/12 18:03:28","59.967","10.5","214.87","129","60.0","11"
"04/21/12 18:08:29","59.9684","15.1","214.43","47","60.0","10"
"04/21/12 18:13:28","59.9695","15.9","214.69","4","60.03","10"
"04/21/12 18:18:29","59.9703","15.4","214.6","66","60.03","9"
"04/21/12 18:23:29","59.971","9.1","214.95","0","60.03","9"
"04/21/12 18:28:29","59.9715","7.3","214.15","0","60.03","9"
"04/21/12 18:33:28","59.9719","0.0","213.72","0","60.0","9"
"04/21/12 18:43:29","59.9722","0.0","213.86","0","60.0","8"
"04/21/12 18:53:29","59.9723","0.0","213.33","0","60.0","6"
"04/21/12 18:58:29","59.9723","0.0","213.32","0","60.0","6"
"04/21/12 19:03:29","59.9723","0.0","212.71","0","60.0","6"
"04/22/12 06:33:29","59.9726","10.8","213.66","15","60.03","0"
"04/22/12 06:38:29","59.9734","13.0","213.24","61","60.0","0"
"04/22/12 06:43:29","59.9742","12.5","214.19","1","60.0","1"
"04/22/12 06:48:29","59.9754","17.5","214.55","63","60.0","1"
"04/22/12 06:53:29","59.9769","20.2","213.79","27","60.0","2"
"04/22/12 06:58:29","59.9784","28.7","213.31","67","60.03","3"
"04/22/12 07:03:29","59.9798","24.1","213.69","85","60.0","3"
"04/22/12 07:08:29","59.9812","25.9","214.48","113","60.03","4"
"04/22/12 07:13:28","59.9827","26.2","214.15","105","60.03","4"
"04/22/12 07:18:28","59.9842","32.0","214.29","101","60.0","5"
"04/22/12 07:23:28","59.9861","22.6","214.77","17","60.0","5"
"04/22/12 07:28:28","59.9881","26.2","214.24","116","60.03","6"
"04/22/12 07:33:29","59.9908","38.4","213.71","257","60.03","6"
"04/22/12 07:38:30","59.9941","39.4","213.55","174","60.03","6"
"04/22/12 07:43:29","59.9978","55.0","213.92","107","60.03","7"
"04/22/12 07:48:28","60.0018","55.1","214.16","342","60.0","8"
"04/22/12 07:53:28","60.0056","37.4","214.03","325","60.03","9"
"04/22/12 07:58:28","60.0083","34.7","213.32","207","59.96","9"
"04/22/12 08:03:29","60.0106","26.1","213.09","69","60.0","9"
"04/22/12 08:08:30","60.013","27.6","213.67","205","60.03","9"
"04/22/12 08:13:30","60.0156","41.3","213.31","131","60.03","9"
"04/22/12 08:18:29","60.019","49.9","213.34","187","60.0","9"
"04/22/12 08:23:29","60.0238","43.9","214.15","365","60.03","10"
"04/22/12 08:28:30","60.0293","75.2","214.24","376","60.0","11"
"04/22/12 08:33:30","60.0363","95.9","214.64","464","60.0","11"
"04/22/12 08:38:29","60.0436","98.0","214.41","475","60.03","12"
"04/22/12 08:43:29","60.0514","103.7","214.89","498","60.03","13"
"04/22/12 08:48:28","60.0595","106.2","215.11","508","60.0","13"
"04/22/12 08:53:29","60.0678","109.4","215.61","522","60.03","15"
"04/22/12 08:58:30","60.0765","114.6","216.39","544","60.03","15"
"04/22/12 09:03:29","60.0855","116.0","215.78","548","60.0","16"
"04/22/12 09:08:29","60.0947","119.8","216.44","568","60.0","17"
"04/22/12 09:13:30","60.1043","123.3","216.1","584","60.0","17"
"04/22/12 09:18:29","60.114","125.7","216.41","592","60.0","17"
"04/22/12 09:23:29","60.1239","128.1","216.52","602","60.0","18"
"04/22/12 09:28:30","60.1339","130.3","217.27","608","60.0","18"
"04/22/12 09:33:28","60.1441","132.6","216.8","620","60.03","18"
"04/22/12 09:38:30","60.1546","134.5","217.29","627","60.0","19"
"04/22/12 09:43:29","60.1652","136.6","217.29","635","60.07","19"
"04/22/12 09:48:29","60.1758","139.1","216.94","645","60.03","20"
"04/22/12 09:53:29","60.1867","140.1","216.77","650","60.0","20"
"04/22/12 09:58:30","60.1977","142.3","217.17","660","60.03","22"
"04/22/12 10:03:29","60.2089","144.5","216.76","673","60.03","22"
"04/22/12 10:08:30","60.2203","146.2","217.18","674","60.0","23"
"04/22/12 10:13:30","60.2317","148.4","216.69","688","60.03","23"
"04/22/12 10:18:29","60.2434","150.9","216.91","699","60.03","24"
"04/22/12 10:23:28","60.2552","152.8","217.64","704","60.0","24"
"04/22/12 10:28:30","60.2671","152.5","218.19","704","60.0","25"
"04/22/12 10:33:28","60.279","154.5","218.0","712","60.03","25"
"04/22/12 10:38:28","60.291","156.3","217.87","719","60.0","26"
"04/22/12 10:43:30","60.3033","156.1","218.38","716","60.03","26"
"04/22/12 10:48:29","60.3154","157.4","218.2","723","60.03","27"
"04/22/12 10:53:29","60.3279","160.6","218.44","732","60.0","27"
"04/22/12 10:58:29","60.3404","161.3","218.32","735","60.03","27"
"04/22/12 11:03:29","60.3531","164.7","218.97","752","60.0","27"
"04/22/12 11:08:28","60.3657","163.1","219.06","745","60.03","27"
"04/22/12 11:13:29","60.3786","165.8","218.66","753","60.0","28"
"04/22/12 11:18:28","60.3915","170.2","217.94","775","60.03","28"
"04/22/12 11:23:29","60.4043","167.6","218.34","763","60.03","27"
"04/22/12 11:28:30","60.4173","152.9","218.67","700","60.0","27"
"04/22/12 11:33:29","60.4295","148.9","218.23","685","60.0","27"
"04/22/12 11:38:30","60.4422","167.5","218.45","764","60.0","28"
"04/22/12 11:43:28","60.4554","171.9","217.81","787","60.03","28"
"04/22/12 11:48:30","60.469","176.9","217.93","807","60.03","28"
"04/22/12 11:53:29","60.4828","177.9","218.67","808","60.0","28"
"04/22/12 11:58:28","60.4968","182.3","218.32","830","60.03","28"
"04/22/12 12:03:30","60.5111","180.0","218.15","820","60.03","28"
"04/22/12 12:08:28","60.5249","175.4","218.5","795","60.03","28"
"04/22/12 12:13:29","60.5387","175.9","218.65","799","60.03","28"
"04/22/12 12:18:30","60.5524","175.9","218.88","799","60.03","28"
"04/22/12 12:23:28","60.566","175.3","218.46","801","60.03","29"
"04/22/12 12:28:30","60.5798","175.3","218.12","802","60.03","29"
"04/22/12 12:33:28","60.5935","174.5","218.19","793","60.03","29"
"04/22/12 12:38:29","60.6071","176.9","218.65","803","60.03","29"
"04/22/12 12:43:29","60.6209","177.8","218.62","808","60.0","29"
"04/22/12 12:48:29","60.6346","176.1","217.72","799","60.03","29"
"04/22/12 12:53:30","60.6486","177.3","218.41","804","60.03","28"
"04/22/12 12:58:29","60.6622","175.9","218.25","800","60.0","29"
"04/22/12 13:03:28","60.6759","174.5","218.47","794","60.03","28"
"04/22/12 13:08:30","60.6896","174.4","218.3","792","60.0","28"
"04/22/12 13:13:28","60.703","171.1","218.42","786","60.03","29"
"04/22/12 13:18:29","60.7164","173.1","218.31","789","60.0","28"
"04/22/12 13:23:29","60.73","171.0","218.87","782","60.07","28"
"04/22/12 13:28:28","60.7432","170.2","219.18","774","60.03","28"
"04/22/12 13:33:30","60.7565","169.4","219.24","772","60.07","28"
"04/22/12 13:38:28","60.7696","168.6","219.03","766","60.03","28"
"04/22/12 13:43:28","60.7827","167.8","219.43","762","60.03","28"
"04/22/12 13:48:28","60.7957","166.8","219.16","758","60.0","28"
"04/22/12 13:53:30","60.8088","166.9","218.84","762","60.03","28"
"04/22/12 13:58:29","60.8217","164.2","218.69","753","60.0","28"
"04/22/12 14:03:30","60.8345","165.2","217.07","758","60.0","28"
"04/22/12 14:08:28","60.8473","163.8","217.05","755","60.03","27"
"04/22/12 14:13:30","60.8601","161.2","217.35","734","60.03","27"
"04/22/12 14:18:28","60.8725","159.0","217.53","730","60.03","28"
"04/22/12 14:23:28","60.8848","157.0","216.95","726","60.03","28"
"04/22/12 14:28:30","60.8971","156.0","216.76","713","60.03","28"
"04/22/12 14:33:29","60.9092","155.7","217.4","713","60.03","27"
"04/22/12 14:38:30","60.9212","153.0","217.2","708","60.03","27"
"04/22/12 14:43:29","60.9329","150.6","217.5","693","60.03","27"
"04/22/12 14:48:30","60.9446","148.8","217.54","689","60.0","27"
"04/22/12 14:53:30","60.9562","146.3","217.17","679","60.03","27"
"04/22/12 14:58:29","60.9674","144.3","217.21","669","60.03","27"
"04/22/12 15:03:28","60.9786","143.8","217.49","665","60.0","27"
"04/22/12 15:08:29","60.9897","140.9","216.99","653","59.96","27"
"04/22/12 15:13:29","61.0007","138.5","216.77","649","60.03","27"
"04/22/12 15:18:30","61.0114","135.9","217.31","632","60.03","26"
"04/22/12 15:23:29","61.0219","134.2","216.16","627","60.03","26"
"04/22/12 15:28:30","61.0322","131.2","216.7","614","60.03","26"
"04/22/12 15:33:29","61.0423","127.2","216.02","600","60.03","26"
"04/22/12 15:38:30","61.0522","125.0","216.18","592","60.03","26"
"04/22/12 15:43:29","61.0618","122.2","215.89","576","60.03","25"
"04/22/12 15:48:29","61.0712","119.4","216.64","563","60.0","25"
"04/22/12 15:53:30","61.0804","115.7","216.33","549","59.96","25"
"04/22/12 15:58:28","61.0893","111.9","216.35","528","60.03","25"
"04/22/12 16:03:30","61.098","109.2","216.87","518","60.03","25"
"04/22/12 16:08:29","61.1062","105.5","216.01","507","60.03","25"
"04/22/12 16:13:30","61.1144","102.9","215.7","491","60.0","25"
"04/22/12 16:18:28","61.1222","99.4","216.41","476","60.0","25"
"04/22/12 16:23:30","61.1299","96.0","215.56","461","60.03","24"
"04/22/12 16:28:28","61.1372","93.2","216.6","452","60.0","23"
"04/22/12 16:33:29","61.1441","89.0","214.74","433","60.03","23"
"04/22/12 16:38:29","61.1509","84.7","215.85","415","60.03","23"
"04/22/12 16:43:29","61.1573","80.6","216.38","397","60.0","23"
"04/22/12 16:48:30","61.1634","76.6","215.78","382","60.03","22"
"04/22/12 16:53:29","61.1692","72.6","214.93","366","60.03","22"
"04/22/12 16:58:29","61.1747","69.1","215.99","348","60.03","22"
"04/22/12 17:03:29","61.1799","65.0","215.87","328","60.03","22"
"04/22/12 17:08:29","61.1848","60.9","215.71","313","60.03","21"
"04/22/12 17:13:29","61.1892","64.2","214.81","137","60.03","21"
"04/22/12 17:18:29","61.1934","49.4","215.35","249","60.03","21"
"04/22/12 17:23:29","61.1973","56.1","215.3","179","60.03","21"
"04/22/12 17:28:29","61.2009","41.8","214.45","140","60.03","20"
"04/22/12 17:33:29","61.2042","46.5","215.04","309","60.03","20"
"04/22/12 17:38:29","61.2072","40.9","214.92","308","60.03","20"
"04/22/12 17:43:30","61.2099","28.3","215.19","89","60.03","20"
"04/22/12 17:48:29","61.2122","31.0","215.42","181","60.03","20"
"04/22/12 17:53:30","61.2144","33.9","214.34","223","60.0","19"
"04/22/12 17:58:30","61.2162","22.4","214.0","202","60.03","19"
"04/22/12 18:03:29","61.2178","15.0","214.43","25","60.03","19"
"04/22/12 18:08:29","61.2191","17.0","213.87","55","60.0","18"
"04/22/12 18:13:29","61.2202","12.7","214.34","14","60.03","18"
"04/22/12 18:18:29","61.2211","15.8","214.29","106","60.0","17"
"04/22/12 18:23:30","61.2218","0.3","214.83","242","60.0","17"
"04/22/12 18:28:30","61.2224","14.8","213.38","35","60.0","16"
"04/22/12 18:33:29","61.2228","13.0","214.38","0","60.0","16"
"04/22/12 18:38:30","61.2231","0.0","213.63","0","60.03","15"
"04/22/12 18:43:30","61.2233","4.0","213.52","137","60.0","15"
"04/22/12 18:48:28","61.2234","0.0","214.21","0","60.03","14"
"04/22/12 18:58:28","61.2238","0.0","213.32","0","60.0","13"
"04/22/12 19:03:30","61.2238","0.0","213.96","0","60.0","11"
"04/22/12 19:08:30","61.2238","0.0","212.89","0","60.0","11"
"04/23/12 06:33:29","61.2239","13.5","213.75","22","60.0","0"
"04/23/12 06:38:30","61.2244","13.4","213.55","2","60.0","1"
"04/23/12 06:43:30","61.225","8.6","213.94","0","60.0","1"
"04/23/12 06:48:30","61.226","16.2","213.49","3","60.03","1"
"04/23/12 06:53:30","61.2271","13.3","213.21","5","60.03","2"
"04/23/12 06:58:29","61.2284","21.3","213.3","47","60.03","2"
"04/23/12 07:03:30","61.2299","13.6","213.81","198","60.03","3"
"04/23/12 07:08:30","61.2319","16.5","212.99","298","60.0","4"
"04/23/12 07:13:30","61.234","34.1","214.96","233","60.03","4"
"04/23/12 07:18:29","61.2365","29.5","214.57","248","60.0","4"
"04/23/12 07:23:30","61.2394","37.6","213.87","163","60.0","5"
"04/23/12 07:28:29","61.2427","37.5","214.03","296","60.0","5"
"04/23/12 07:33:29","61.2463","44.2","213.9","369","60.0","6"
"04/23/12 07:38:30","61.2502","60.4","214.23","201","60.03","6"
"04/23/12 07:43:29","61.2543","42.0","214.27","343","60.0","6"
"04/23/12 07:48:29","61.2588","74.6","214.57","171","60.03","6"
"04/23/12 07:53:29","61.2627","51.1","215.08","99","60.03","7"
"04/23/12 07:58:28","61.2679","69.3","214.59","347","60.03","7"
"04/23/12 08:03:28","61.2733","73.1","214.86","368","60.0","8"
"04/23/12 08:08:29","61.2792","77.3","215.22","384","60.0","8"
"04/23/12 08:18:29","61.2919","85.7","214.61","422","60.03","9"
"04/23/12 08:23:30","61.2987","89.7","216.04","438","60.0","9"
"04/23/12 08:28:29","61.3058","93.1","215.14","452","60.03","10"
"04/23/12 08:33:29","61.3131","96.7","215.34","468","60.0","11"
"04/23/12 08:38:30","61.3209","100.6","215.58","486","60.03","11"
"04/23/12 08:43:29","61.3288","104.8","216.69","498","60.07","11"
"04/23/12 08:48:29","61.3371","107.9","215.96","517","60.03","12"
"04/23/12 08:53:30","61.3457","111.8","215.31","533","60.03","13"
"04/23/12 08:58:29","61.3545","115.1","216.44","544","60.03","13"
"04/23/12 09:03:30","61.3636","118.6","215.83","559","60.0","14"
"04/23/12 09:08:29","61.373","120.9","215.82","569","60.03","15"
"04/23/12 09:13:30","61.3825","123.2","215.8","583","60.0","15"
"04/23/12 09:18:30","61.3922","126.7","216.72","592","60.03","17"
"04/23/12 09:23:29","61.4022","129.4","217.03","604","60.03","17"
"04/23/12 09:28:30","61.4125","133.0","216.88","619","60.03","17"
"04/23/12 09:33:30","61.4229","135.0","216.84","631","60.0","18"
"04/23/12 09:38:29","61.4335","137.7","216.98","641","60.0","18"
"04/23/12 09:43:29","61.4444","141.4","217.46","655","60.03","18"
"04/23/12 09:48:30","61.4555","143.4","217.09","664","60.03","19"
"04/23/12 09:53:29","61.4667","144.8","216.99","666","60.0","19"
"04/23/12 09:58:29","61.4781","146.3","216.72","673","60.0","20"
"04/23/12 10:03:30","61.4896","149.5","216.7","695","60.03","20"
"04/23/12 10:08:29","61.5014","152.3","217.71","703","60.03","20"
"04/23/12 10:13:30","61.5133","153.2","217.4","707","60.03","21"
"04/23/12 10:18:30","61.5253","155.1","216.95","713","60.0","22"
"04/23/12 10:23:30","61.5375","157.3","216.78","728","60.03","22"
"04/23/12 10:28:29","61.5497","158.6","216.5","730","60.03","22"
"04/23/12 10:33:29","61.5621","160.6","217.55","738","60.03","23"
"04/23/12 10:38:30","61.5748","162.7","217.13","745","60.03","23"
"04/23/12 10:43:30","61.5874","163.7","216.75","754","60.03","23"
"04/23/12 10:48:29","61.6002","164.9","217.59","757","60.03","24"
"04/23/12 10:53:29","61.613","164.1","217.25","756","60.03","24"
"04/23/12 10:58:29","61.6261","167.3","216.97","764","60.03","25"
"04/23/12 11:03:30","61.6391","168.2","217.88","765","60.0","25"
"04/23/12 11:08:29","61.6522","167.5","217.81","766","60.03","25"
"04/23/12 11:13:30","61.6653","169.2","217.16","771","60.0","26"
"04/23/12 11:18:29","61.6786","172.3","218.79","784","60.03","26"
"04/23/12 11:23:30","61.692","172.1","218.78","784","60.0","26"
"04/23/12 11:28:30","61.7053","173.0","217.95","791","60.03","27"
"04/23/12 11:33:29","61.7188","174.1","217.67","794","60.03","27"
"04/23/12 11:38:30","61.7326","176.0","217.75","801","60.0","27"
"04/23/12 11:43:30","61.7462","174.7","217.48","799","60.0","27"
"04/23/12 11:48:30","61.7599","177.4","217.76","808","60.03","27"
"04/23/12 11:53:29","61.7737","176.9","217.71","810","60.03","27"
"04/23/12 11:58:29","61.7876","179.4","217.79","815","60.07","27"
"04/23/12 12:03:29","61.8016","179.9","217.74","820","60.03","27"
"04/23/12 12:08:29","61.8156","181.4","216.85","824","60.03","27"
"04/23/12 12:13:29","61.8298","181.0","217.69","822","60.03","26"
"04/23/12 12:18:29","61.8439","180.6","217.21","823","60.0","26"
"04/23/12 12:23:30","61.858","181.1","217.42","820","60.03","26"
"04/23/12 12:28:29","61.8721","181.6","218.22","823","60.03","26"
"04/23/12 12:33:29","61.8862","182.8","217.78","826","60.03","26"
"04/23/12 12:38:29","61.9004","180.7","218.77","820","60.03","26"
"04/23/12 12:43:30","61.9145","181.0","217.5","823","60.0","26"
"04/23/12 12:48:29","61.9286","181.2","217.02","827","60.03","26"
"04/23/12 12:53:30","61.9427","181.6","216.74","832","60.03","26"
"04/23/12 12:58:30","61.9569","180.2","217.54","825","60.03","26"
"04/23/12 13:03:31","61.9709","178.5","217.77","811","60.03","26"
"04/23/12 13:08:30","61.9848","179.1","218.4","813","60.03","26"
"04/23/12 13:13:29","61.9986","177.4","217.57","812","60.0","26"
"04/23/12 13:18:30","62.0125","176.7","217.82","808","60.03","26"
"04/23/12 13:23:30","62.0264","175.7","218.29","800","60.03","26"
"04/23/12 13:28:29","62.04","174.4","217.97","792","60.0","26"
"04/23/12 13:33:30","62.0536","176.1","218.06","801","60.03","26"
"04/23/12 13:38:29","62.0672","171.7","218.3","784","60.03","26"
"04/23/12 13:43:30","62.0806","172.5","218.92","782","60.0","26"
"04/23/12 13:48:30","62.094","171.6","218.39","782","60.03","26"
"04/23/12 13:53:30","62.1073","171.1","218.47","783","60.03","26"
"04/23/12 13:58:30","62.1207","171.0","218.09","781","60.07","26"
"04/23/12 14:03:30","62.1338","168.9","217.28","772","60.03","26"
"04/23/12 14:08:30","62.1469","168.7","217.6","768","60.03","25"
"04/23/12 14:13:30","62.1601","168.1","217.71","764","60.0","25"
"04/23/12 14:18:29","62.173","165.1","218.04","752","60.03","24"
"04/23/12 14:23:29","62.1857","162.2","218.43","738","60.03","25"
"04/23/12 14:28:30","62.1983","160.5","218.28","732","60.03","25"
"04/23/12 14:33:30","62.2107","157.8","218.19","723","60.07","25"
"04/23/12 14:38:29","62.2228","156.3","218.59","713","60.0","25"
"04/23/12 14:43:29","62.2349","153.8","218.94","704","60.03","25"
"04/23/12 14:48:29","62.2468","152.1","218.59","696","60.03","25"
"04/23/12 14:53:29","62.2586","149.1","218.13","692","60.03","25"
"04/23/12 14:58:30","62.2702","146.7","217.74","675","60.0","25"
"04/23/12 15:03:29","62.2815","143.9","217.85","663","60.0","26"
"04/23/12 15:08:29","62.2926","140.5","218.78","646","60.03","26"
"04/23/12 15:13:30","62.3034","138.4","218.09","639","60.0","26"
"04/23/12 15:18:29","62.314","135.9","218.52","627","60.03","27"
"04/23/12 15:23:30","62.3245","132.2","217.7","613","60.03","27"
"04/23/12 15:28:29","62.3346","129.9","217.2","607","60.03","27"
"04/23/12 15:33:30","62.3446","128.1","217.91","596","60.0","27"
"04/23/12 15:38:30","62.3545","123.6","217.22","578","60.03","27"
"04/23/12 15:43:29","62.3639","121.4","217.51","572","60.0","27"
"04/23/12 15:48:30","62.3733","118.9","217.95","557","60.0","27"
"04/23/12 15:53:30","62.3824","115.3","217.56","546","60.03","27"
"04/23/12 15:58:29","62.3913","112.0","217.54","531","60.03","27"
"04/23/12 16:03:30","62.4","109.6","216.45","522","60.03","27"
"04/23/12 16:08:29","62.4084","106.0","215.84","508","60.0","26"
"04/23/12 16:13:29","62.4165","102.2","216.44","489","60.0","27"
"04/23/12 16:18:30","62.4243","98.3","215.57","472","60.0","27"
"04/23/12 16:23:30","62.4319","95.2","216.43","460","60.03","26"
"04/23/12 16:28:30","62.4391","91.4","216.63","438","60.03","26"
"04/23/12 16:33:29","62.446","87.7","216.33","429","60.03","26"
"04/23/12 16:38:29","62.4528","84.6","216.0","413","60.03","26"
"04/23/12 16:43:30","62.4592","81.0","216.08","397","60.03","25"
"04/23/12 16:48:29","62.4654","77.0","216.7","380","60.03","25"
"04/23/12 16:53:30","62.4712","73.1","216.89","364","60.03","24"
"04/23/12 16:58:29","62.4767","69.0","216.21","346","60.03","24"
"04/23/12 17:03:30","62.4819","65.1","216.59","333","60.03","23"
"04/23/12 17:08:31","62.4869","61.1","216.29","308","60.0","23"
"04/23/12 17:13:30","62.491","69.1","216.52","223","60.03","23"
"04/23/12 17:18:30","62.4953","43.7","215.19","282","60.03","22"
"04/23/12 17:23:30","62.4992","41.3","216.02","101","60.0","22"
"04/23/12 17:28:30","62.5028","48.9","215.72","365","60.07","22"
"04/23/12 17:33:30","62.5061","34.7","214.91","311","60.03","22"
"04/23/12 17:38:30","62.509","40.2","216.28","233","60.03","21"
"04/23/12 17:43:30","62.5117","36.9","215.95","281","60.03","20"
"04/23/12 17:48:29","62.5141","25.9","215.54","65","60.03","20"
"04/23/12 17:53:29","62.5161","25.8","215.08","192","60.0","19"
"04/23/12 17:58:29","62.5179","14.1","214.47","17","60.03","19"
"04/23/12 18:03:30","62.5195","19.2","215.16","20","60.03","18"
"04/23/12 18:08:30","62.5208","15.3","214.89","59","60.03","18"
"04/23/12 18:13:30","62.5218","16.0","214.73","164","60.03","17"
"04/23/12 18:18:29","62.5227","13.4","214.88","132","60.03","16"
"04/23/12 18:23:30","62.5233","14.8","214.87","30","60.03","16"
"04/23/12 18:28:30","62.5239","14.8","214.7","10","60.03","15"
"04/23/12 18:33:30","62.5243","0.0","215.02","0","60.0","15"
"04/23/12 18:43:30","62.5248","0.0","213.82","0","60.0","15"
"04/24/12 06:48:29","62.5268","13.2","214.27","6","60.03","6"
"04/24/12 06:53:30","62.5278","10.8","213.97","12","60.03","6"
"04/24/12 06:58:29","62.529","24.6","214.2","156","60.03","7"
"04/24/12 07:03:29","62.5304","15.8","214.72","15","59.96","7"
"04/24/12 07:08:30","62.5323","16.4","215.5","17","60.03","8"
"04/24/12 07:13:29","62.5343","25.2","215.3","80","60.03","8"
"04/24/12 07:18:29","62.5367","28.4","215.34","98","60.03","9"
"04/24/12 07:23:29","62.5394","35.7","216.11","305","60.03","9"
"04/24/12 07:28:30","62.5425","45.5","215.05","317","60.0","9"
"04/24/12 07:33:30","62.5458","40.8","214.92","222","60.03","10"
"04/24/12 07:38:30","62.5494","44.7","215.0","363","60.03","10"
"04/24/12 07:43:30","62.5533","44.5","214.51","402","60.03","11"
"04/24/12 07:48:29","62.5576","66.3","215.36","159","60.03","11"
"04/24/12 07:53:31","62.5621","61.7","215.64","316","60.03","11"
"04/24/12 07:58:29","62.567","64.8","215.24","329","60.03","11"
"04/24/12 08:03:29","62.5722","70.1","215.09","351","60.0","12"
"04/24/12 08:08:29","62.5778","73.9","215.65","367","60.03","13"
"04/24/12 08:13:29","62.5836","77.7","215.64","387","60.03","13"
"04/24/12 08:18:29","62.5898","81.8","215.28","402","60.03","13"
"04/24/12 08:23:30","62.5963","85.9","215.43","417","60.0","13"
"04/24/12 08:28:30","62.6031","89.2","215.88","430","60.0","14"
"04/24/12 08:33:31","62.6102","93.2","216.72","449","60.03","15"
"04/24/12 08:38:30","62.6176","97.1","216.26","471","60.03","15"
"04/24/12 08:43:30","62.6253","105.6","217.32","502","60.0","15"
"04/24/12 08:48:30","62.6292","35.3","215.25","318","60.03","15"
"04/24/12 08:53:29","62.6321","40.0","215.31","172","60.03","15"
"04/24/12 08:58:31","62.6345","32.7","214.15","175","60.03","15"
"04/24/12 09:03:30","62.6372","38.1","213.91","94","60.03","14"
"04/24/12 09:08:29","62.6399","31.5","213.44","293","60.03","14"
"04/24/12 09:13:30","62.6428","35.0","214.5","338","60.03","14"
"04/24/12 09:18:30","62.6473","81.8","215.33","401","60.0","14"
"04/24/12 09:23:29","62.652","44.2","214.74","411","60.03","14"
"04/24/12 09:28:30","62.6556","48.5","215.18","371","60.0","15"
"04/24/12 09:33:31","62.6591","38.4","214.5","192","60.0","15"
"04/24/12 09:38:31","62.6631","61.6","215.0","318","60.0","15"
"04/24/12 09:43:29","62.6679","66.4","215.25","338","60.0","15"
"04/24/12 09:48:30","62.6739","75.6","215.34","377","60.03","15"
"04/24/12 09:53:30","62.6819","99.5","216.3","479","60.07","17"
"04/24/12 09:58:30","62.6892","98.0","215.62","472","60.03","17"
"04/24/12 10:03:31","62.6956","74.5","215.16","372","60.0","17"
"04/24/12 10:08:30","62.7029","95.3","214.89","465","60.0","18"
"04/24/12 10:13:31","62.7105","124.0","215.44","586","60.03","18"
"04/24/12 10:18:29","62.7168","85.7","215.63","415","60.0","18"
"04/24/12 10:23:30","62.7233","41.5","215.41","338","60.0","18"
"04/24/12 10:28:31","62.7292","128.1","217.04","601","60.0","18"
"04/24/12 10:33:31","62.7375","65.5","215.3","335","60.03","18"
"04/24/12 10:38:30","62.7453","82.4","215.66","405","60.0","19"
"04/24/12 10:43:30","62.7522","71.7","215.03","361","60.03","18"
"04/24/12 10:48:30","62.757","50.8","214.11","123","60.03","18"
"04/24/12 10:53:29","62.7622","72.6","215.04","365","60.0","18"
"04/24/12 10:58:30","62.7684","107.8","216.68","513","60.07","18"
"04/24/12 11:03:30","62.7774","87.6","215.19","427","60.03","18"
"04/24/12 11:08:29","62.786","149.9","216.95","693","60.03","19"
"04/24/12 11:13:31","62.7925","66.1","214.14","337","60.0","19"
"04/24/12 11:18:30","62.7971","35.1","213.05","189","60.03","19"
"04/24/12 11:23:30","62.8011","115.3","215.37","548","60.03","18"
"04/24/12 11:28:29","62.8132","108.2","215.5","517","60.03","20"
"04/24/12 11:33:30","62.8196","61.3","214.56","318","60.03","19"
"04/24/12 11:38:30","62.827","166.2","217.71","759","60.03","20"
"04/24/12 11:43:29","62.8324","38.9","213.95","95","60.0","19"
"04/24/12 11:48:30","62.8363","39.2","214.02","362","60.03","19"
"04/24/12 11:53:31","62.8456","85.2","216.0","418","60.03","20"
"04/24/12 11:58:30","62.8487","0.0","214.06","0","60.0","19"
"04/24/12 12:03:30","62.8522","181.3","218.29","833","60.03","21"
"04/24/12 12:08:31","62.8657","183.1","217.94","830","60.03","24"
"04/24/12 12:13:30","62.8786","159.2","218.01","726","60.07","25"
"04/24/12 12:18:31","62.888","67.8","215.67","342","60.03","25"
"04/24/12 12:23:31","62.8934","68.1","215.84","342","60.03","24"
"04/24/12 12:28:31","62.8987","71.2","215.59","358","60.03","23"
"04/24/12 12:33:30","62.9042","61.0","215.6","314","60.0","23"
"04/24/12 12:38:30","62.912","122.0","217.55","571","60.03","23"
"04/24/12 12:43:31","62.9262","194.8","218.94","881","60.0","25"
"04/24/12 12:48:31","62.9408","183.9","218.75","839","60.03","26"
"04/24/12 12:53:31","62.954","191.7","219.0","859","60.03","27"
"04/24/12 12:58:31","62.9654","85.2","217.45","414","60.0","26"
"04/24/12 13:03:30","62.972","99.6","216.82","477","60.0","25"
"04/24/12 13:08:31","62.9843","129.3","217.22","602","60.0","25"
"04/24/12 13:13:29","62.997","189.3","217.53","859","60.03","26"
"04/24/12 13:18:30","63.0116","181.7","218.48","827","60.0","26"
"04/24/12 13:23:31","63.0256","177.3","218.19","806","60.03","27"
"04/24/12 13:28:30","63.0391","172.7","218.31","781","60.03","27"
"04/24/12 13:33:31","63.0526","170.7","218.39","776","60.0","27"
"04/24/12 13:38:30","63.0658","170.7","217.91","784","60.03","27"
"04/24/12 13:43:31","63.0791","172.0","218.25","776","60.03","27"
"04/24/12 13:48:30","63.0924","168.3","218.45","759","60.03","27"
"04/24/12 13:53:30","63.1055","167.1","219.15","760","60.03","27"
"04/24/12 13:58:30","63.1184","164.5","218.63","749","60.0","27"
"04/24/12 14:03:29","63.1312","164.4","218.27","748","60.0","27"
"04/24/12 14:08:30","63.1441","164.3","218.42","754","60.03","27"
"04/24/12 14:13:31","63.1567","163.3","218.28","747","60.03","26"
"04/24/12 14:18:29","63.1693","160.9","218.11","733","60.0","26"
"04/24/12 14:23:30","63.1819","159.1","218.34","726","60.03","26"
"04/24/12 14:28:30","63.1942","158.4","217.96","727","60.03","26"
"04/24/12 14:33:29","63.2064","157.1","218.65","716","60.03","25"
"04/24/12 14:38:30","63.2185","153.5","218.04","705","60.0","25"
"04/24/12 14:43:31","63.2304","151.3","217.24","695","60.0","26"
"04/24/12 14:48:30","63.2421","148.8","216.56","687","60.0","26"
"04/24/12 14:53:29","63.2535","146.9","217.13","676","59.96","26"
"04/24/12 14:58:30","63.2649","144.8","216.96","670","60.03","26"
"04/24/12 15:03:31","63.2761","143.6","217.97","663","60.0","25"
"04/24/12 15:08:30","63.2871","141.6","216.9","658","60.0","25"
"04/24/12 15:13:31","63.2981","140.0","217.36","642","60.0","24"
"04/24/12 15:18:29","63.3089","137.5","216.57","642","60.0","23"
"04/24/12 15:23:29","63.3195","135.6","216.52","632","60.0","23"
"04/24/12 15:28:31","63.3195","134.2","216.89","628","60.03","23"
"04/24/12 15:33:31","63.3297","128.2","216.48","602","60.03","23"
"04/24/12 15:38:31","63.3397","131.2","216.7","614","60.0","23"
"04/24/12 15:43:29","63.3485","70.0","214.46","356","60.0","23"
"04/24/12 15:48:30","63.356","95.8","215.79","464","60.03","23"
"04/24/12 15:53:30","63.3634","114.0","216.98","539","60.0","22"
"04/24/12 15:58:30","63.3726","107.8","216.82","510","60.07","22"
"04/24/12 16:03:31","63.3791","47.7","214.91","433","60.03","22"
"04/24/12 16:08:30","63.3865","117.2","216.64","555","60.0","22"
"04/24/12 16:13:30","63.3929","61.5","214.74","237","60.0","22"
"04/24/12 16:18:31","63.3959","65.3","214.34","103","60.0","20"
"04/24/12 16:23:30","63.3994","48.1","214.44","79","60.03","20"
"04/24/12 16:28:30","63.403","33.2","214.06","327","60.03","19"
"04/24/12 16:33:31","63.4067","96.0","215.61","463","59.96","19"
"04/24/12 16:38:31","63.4111","65.3","214.81","327","59.96","19"
"04/24/12 16:43:30","63.4148","39.1","213.86","132","60.0","19"
"04/24/12 16:48:29","63.4192","89.9","216.31","434","60.03","19"
"04/24/12 16:53:31","63.426","87.8","215.73","427","60.03","19"
"04/24/12 16:58:29","63.4317","82.6","216.25","410","60.07","19"
"04/24/12 17:03:30","63.4376","63.9","215.87","325","60.03","20"
"04/24/12 17:08:30","63.4426","63.9","215.74","327","60.03","20"
"04/24/12 17:13:31","63.4478","65.7","215.3","334","60.03","20"
"04/24/12 17:18:30","63.4522","47.1","215.45","119","60.03","20"
"04/24/12 17:23:30","63.4564","49.2","214.91","380","60.03","20"
"04/24/12 17:28:29","63.4593","14.9","214.08","227","60.03","20"
"04/24/12 17:33:31","63.4605","14.4","213.5","56","60.03","19"
"04/24/12 17:38:30","63.4624","35.4","214.95","191","60.03","19"
"04/24/12 17:43:29","63.4646","35.3","215.49","179","60.03","18"
"04/24/12 17:48:30","63.4667","25.3","214.9","29","60.03","18"
"04/24/12 17:53:30","63.4682","10.6","214.03","2","60.03","18"
"04/24/12 17:58:29","63.4692","23.3","213.16","185","60.03","18"
"04/24/12 18:03:30","63.4709","32.7","213.74","15","60.03","18"
"04/24/12 18:13:29","63.4752","34.2","214.42","54","60.03","18"
"04/24/12 18:18:30","63.4772","23.5","214.6","23","60.0","18"
"04/24/12 18:23:31","63.4789","22.1","214.09","131","60.03","18"
"04/24/12 18:28:31","63.4804","13.6","213.97","4","60.03","18"
"04/24/12 18:33:31","63.4816","16.7","214.05","16","60.03","18"
"04/24/12 18:38:29","63.4828","10.8","213.2","260","60.03","18"
"04/24/12 18:43:31","63.4836","15.9","214.23","16","60.03","17"
"04/24/12 18:48:31","63.4844","0.0","213.93","143","60.03","17"
"04/24/12 18:53:30","63.485","0.0","213.35","0","60.03","17"
"04/24/12 18:58:31","63.4854","7.2","213.87","0","60.0","17"
"04/24/12 19:03:30","63.4857","0.0","213.19","0","60.03","16"
"04/25/12 06:33:30","63.4858","0.0","214.18","63","60.0","6"
"04/25/12 06:38:30","63.4863","14.7","214.98","17","60.03","6"
"04/25/12 06:43:31","63.487","7.5","213.61","172","60.03","7"
"04/25/12 06:48:31","63.4878","12.1","214.68","4","60.03","7"
"04/25/12 06:53:30","63.4884","13.4","214.07","40","60.0","8"
"04/25/12 06:58:31","63.4893","13.6","214.86","9","60.0","9"
"04/25/12 07:03:30","63.4902","6.6","215.41","223","60.0","9"
"04/25/12 07:08:31","63.4911","0.0","215.82","141","60.0","9"
"04/25/12 07:13:30","63.4918","6.9","214.0","210","60.0","9"
"04/25/12 07:18:31","63.4926","12.6","213.85","1","60.03","9"
"04/25/12 07:23:31","63.4933","15.5","215.35","13","60.03","10"
"04/25/12 07:28:31","63.4941","15.6","213.96","264","60.03","10"
"04/25/12 07:33:31","63.4947","14.0","215.02","1","60.03","10"
"04/25/12 07:38:30","63.4956","15.0","215.08","11","60.03","10"
"04/25/12 07:43:30","63.4965","15.8","215.08","16","60.0","11"
"04/25/12 07:48:31","63.4977","16.0","214.77","18","60.07","11"
"04/25/12 07:53:30","63.4993","64.9","215.41","351","60.03","11"
"04/25/12 07:58:30","63.5057","87.7","216.29","428","60.03","12"
"04/25/12 08:03:31","63.5129","96.9","217.25","463","60.0","13"
"04/25/12 08:08:30","63.5209","107.9","216.23","512","60.03","14"
"04/25/12 08:13:31","63.5293","115.0","216.43","545","60.0","15"
"04/25/12 08:18:31","63.5352","41.6","216.01","365","60.0","15"
"04/25/12 08:23:31","63.5393","77.9","215.41","388","60.03","15"
"04/25/12 08:28:31","63.5438","49.9","215.47","162","60.0","16"
"04/25/12 08:33:30","63.5483","66.6","216.29","336","60.03","16"
"04/25/12 08:38:30","63.5522","49.5","213.67","312","60.03","16"
"04/25/12 08:43:30","63.5554","33.3","213.25","98","60.03","16"
"04/25/12 08:48:31","63.5583","41.7","213.65","170","60.03","16"
"04/25/12 08:53:30","63.5612","30.9","213.86","85","60.03","15"
"04/25/12 08:58:31","63.5641","42.0","214.2","335","60.0","15"
"04/25/12 09:03:31","63.5671","36.0","214.59","222","60.03","15"
"04/25/12 09:08:30","63.5705","50.5","215.15","305","60.03","15"
"04/25/12 09:13:31","63.5744","43.1","213.94","405","60.0","15"
"04/25/12 09:18:31","63.5786","62.0","214.07","343","60.0","15"
"04/25/12 09:23:31","63.5827","41.1","215.08","322","60.03","15"
"04/25/12 09:28:30","63.5863","40.3","214.12","92","60.03","15"
"04/25/12 09:33:31","63.5893","39.3","214.28","277","60.0","16"
"04/25/12 09:38:31","63.5921","34.0","214.26","102","60.03","15"
"04/25/12 09:43:31","63.5946","33.1","213.17","206","60.0","15"
"04/25/12 09:48:30","63.597","30.5","212.85","286","60.03","15"
"04/25/12 09:53:31","63.6","45.9","213.55","171","60.03","15"
"04/25/12 09:58:30","63.6035","60.0","213.66","347","60.03","15"
"04/25/12 10:03:30","63.6075","42.9","214.23","291","60.03","16"
"04/25/12 10:08:31","63.6117","36.9","213.82","79","60.0","16"
"04/25/12 10:13:30","63.6155","46.6","214.93","180","60.03","17"
"04/25/12 10:18:30","63.6219","82.5","215.38","405","60.03","17"
"04/25/12 10:23:31","63.6295","131.9","215.88","620","60.03","18"
"04/25/12 10:28:31","63.6375","102.9","215.32","497","60.0","18"
"04/25/12 10:33:30","63.6498","167.7","217.94","765","60.03","20"
"04/25/12 10:38:31","63.6592","100.3","216.98","481","60.03","20"
"04/25/12 10:43:31","63.67","163.5","219.21","743","60.0","22"
"04/25/12 10:48:31","63.6806","152.3","218.02","702","60.03","23"
"04/25/12 10:53:30","63.691","140.8","217.98","653","60.03","24"
"04/25/12 10:58:31","63.7027","116.3","215.6","555","60.03","25"
"04/25/12 11:03:31","63.7147","151.3","217.74","694","60.0","26"
"04/25/12 11:08:31","63.7263","156.4","217.37","720","60.03","27"
"04/25/12 11:13:31","63.738","132.4","217.12","619","60.0","27"
"04/25/12 11:18:30","63.7484","143.2","217.7","661","60.0","27"
"04/25/12 11:23:31","63.7573","105.7","216.51","505","60.03","26"
"04/25/12 11:28:30","63.7668","114.7","216.04","541","60.0","26"
"04/25/12 11:33:31","63.775","106.2","215.46","507","60.0","25"
"04/25/12 11:38:31","63.7841","103.9","215.53","498","60.03","25"
"04/25/12 11:43:31","63.7931","120.7","216.04","572","60.03","25"
"04/25/12 11:48:31","63.8028","94.2","215.59","459","60.03","25"
"04/25/12 11:53:30","63.8109","98.6","216.0","474","60.03","24"
"04/25/12 11:58:31","63.8193","124.8","216.52","585","60.0","24"
"04/25/12 12:03:30","63.8306","187.4","217.89","852","60.0","24"
"04/25/12 12:08:32","63.8407","91.2","215.7","445","60.03","24"
"04/25/12 12:13:32","63.8496","120.5","216.8","569","60.03","24"
"04/25/12 12:18:31","63.8588","108.9","216.26","516","60.0","24"
"04/25/12 12:23:30","63.8657","70.7","214.91","358","60.03","23"
"04/25/12 12:28:31","63.8744","170.9","217.54","779","60.03","23"
"04/25/12 12:33:31","63.8874","165.8","218.19","763","60.03","24"
"04/25/12 12:38:31","63.9013","191.9","217.6","873","60.03","25"
"04/25/12 12:43:31","63.9104","78.0","216.0","387","60.0","24"
"04/25/12 12:48:30","63.9157","68.6","215.46","348","60.03","23"
"04/25/12 12:53:31","63.9212","66.9","215.58","338","60.0","23"
"04/25/12 12:58:30","63.9254","57.8","215.46","85","60.03","22"
"04/25/12 13:03:31","63.9301","68.5","215.9","343","60.03","22"
"04/25/12 13:08:30","63.9352","67.1","215.23","338","60.03","21"
"04/25/12 13:13:30","63.9409","84.2","215.7","412","60.03","21"
"04/25/12 13:18:31","63.9483","87.8","215.92","429","60.03","22"
"04/25/12 13:23:30","63.9552","94.1","216.91","451","60.0","22"
"04/25/12 13:28:30","63.9628","98.6","217.01","473","60.03","22"
"04/25/12 13:33:30","63.9702","92.5","216.83","449","60.03","22"
"04/25/12 13:38:31","63.9776","81.9","216.84","399","60.0","22"
"04/25/12 13:43:30","63.9824","39.7","215.65","107","60.03","21"
"04/25/12 13:48:30","63.9854","35.0","216.17","154","60.0","20"
"04/25/12 13:53:31","63.9878","25.9","215.58","106","60.0","19"
"04/25/12 13:58:30","63.9902","35.8","215.47","103","60.03","19"
"04/25/12 14:03:31","63.9929","32.5","215.23","191","60.0","19"
"04/25/12 14:08:30","63.9955","27.3","215.1","133","60.03","18"
"04/25/12 14:13:31","63.9978","31.6","215.25","170","60.0","18"
"04/25/12 14:18:31","63.9998","18.9","216.28","32","60.07","17"
"04/25/12 14:23:30","64.0017","24.6","215.98","62","60.0","17"
"04/25/12 14:28:30","64.0043","37.5","215.61","99","60.03","17"
"04/25/12 14:33:31","64.0064","32.8","214.96","48","60.03","17"
"04/25/12 14:38:30","64.0083","25.1","214.78","56","60.0","16"
"04/25/12 14:43:30","64.0101","22.4","214.61","141","60.03","16"
"04/25/12 14:48:31","64.0133","63.7","215.7","325","60.0","16"
"04/25/12 14:53:30","64.0179","44.4","215.93","333","60.03","17"
"04/25/12 14:58:30","64.0209","33.2","215.28","158","60.03","16"
"04/25/12 15:03:31","64.0254","64.6","215.88","327","60.07","17"
"04/25/12 15:08:30","64.0299","54.5","214.84","383","60.03","17"
"04/25/12 15:13:31","64.0331","39.1","215.35","210","60.0","17"
"04/25/12 15:18:30","64.0356","40.9","214.99","147","60.03","17"
"04/25/12 15:23:31","64.039","46.4","216.0","407","60.0","17"
"04/25/12 15:28:31","64.0431","39.2","215.78","158","60.03","17"
"04/25/12 15:33:31","64.0468","61.7","216.08","161","60.03","17"
"04/25/12 15:38:31","64.0513","54.9","215.52","155","60.03","17"
"04/25/12 15:43:30","64.0547","39.3","215.16","240","60.0","17"
"04/25/12 15:48:32","64.057","15.5","215.61","187","60.03","17"
"04/25/12 15:53:30","64.0588","14.6","215.51","247","60.03","17"
"04/25/12 15:58:31","64.0604","15.7","215.35","54","60.03","16"
"04/25/12 16:03:30","64.0614","15.7","214.33","0","60.03","16"
"04/25/12 16:08:30","64.0623","12.7","214.78","24","60.03","15"
"04/25/12 16:13:31","64.0633","13.6","214.55","3","60.03","15"
"04/25/12 16:18:30","64.064","13.2","214.97","49","60.03","15"
"04/25/12 16:23:30","64.0644","0.0","214.64","0","60.03","14"
"04/25/12 16:53:30","64.065","6.6","214.31","0","60.03","13"
"04/25/12 16:58:30","64.0654","0.0","214.55","0","60.03","13"
"04/25/12 17:03:32","64.066","12.6","214.51","21","60.07","13"
"04/25/12 17:08:31","64.0668","7.0","213.81","244","60.0","13"
"04/25/12 17:13:30","64.0678","12.1","213.68","31","60.03","13"
"04/25/12 17:18:31","64.0685","0.0","212.99","0","60.03","13"
"04/25/12 17:23:32","64.069","0.0","213.7","0","60.03","13"
"04/25/12 17:28:31","64.0694","15.0","213.75","0","60.03","13"
"04/26/12 07:13:34","64.0698","0.0","214.33","0","60.03","1"
"04/26/12 07:18:31","64.0703","3.9","213.98","119","60.03","1"
"04/26/12 07:23:31","64.0717","18.2","214.98","58","60.03","2"
"04/26/12 07:28:30","64.0735","26.9","214.68","59","60.03","2"
"04/26/12 07:33:32","64.0749","30.1","214.2","274","60.0","3"
"04/26/12 07:38:31","64.0767","26.8","215.26","200","60.0","3"
"04/26/12 07:43:32","64.0784","13.0","214.6","184","60.03","3"
"04/26/12 07:48:31","64.0798","16.3","214.0","177","60.0","3"
"04/26/12 07:53:32","64.0813","25.1","214.38","68","60.03","3"
"04/26/12 07:58:32","64.0834","30.0","214.92","85","60.03","3"
"04/26/12 08:03:31","64.0854","30.4","214.4","50","60.0","3"
"04/26/12 08:08:32","64.0875","33.2","214.58","36","60.0","3"
"04/26/12 08:13:31","64.0889","26.9","214.34","307","60.0","3"
"04/26/12 08:18:32","64.0906","22.3","214.79","171","60.0","4"
"04/26/12 08:23:30","64.0922","26.1","214.36","97","60.03","4"
"04/26/12 08:28:31","64.0937","20.2","214.32","139","60.03","4"
"04/26/12 08:33:30","64.0958","40.5","214.68","289","60.03","4"
"04/26/12 08:38:32","64.0976","14.1","214.37","77","60.0","4"
"04/26/12 08:43:30","64.1001","81.0","215.52","399","60.0","4"
"04/26/12 08:48:32","64.1072","137.6","217.99","634","60.03","5"
"04/26/12 08:53:31","64.1145","40.3","215.11","384","60.03","6"
"04/26/12 08:58:31","64.1205","141.9","218.25","654","60.0","6"
"04/26/12 09:03:31","64.1274","71.2","216.17","358","60.0","6"
"04/26/12 09:08:30","64.1326","69.2","216.79","347","60.03","6"
"04/26/12 09:13:32","64.1413","166.0","218.16","767","60.0","7"
"04/26/12 09:18:30","64.1513","54.5","215.68","358","60.07","7"
"04/26/12 09:23:32","64.1576","175.5","218.31","795","60.03","7"
"04/26/12 09:28:30","64.1636","61.9","216.63","318","60.03","7"
"04/26/12 09:33:31","64.1733","64.6","216.37","327","60.03","9"
"04/26/12 09:38:32","64.18","48.9","215.32","329","60.0","9"
"04/26/12 09:43:31","64.1896","68.3","215.31","347","60.0","9"
"04/26/12 09:48:32","64.1955","64.0","216.06","325","60.03","9"
"04/26/12 09:53:32","64.2035","46.6","215.72","333","60.03","9"
"04/26/12 09:58:32","64.2129","101.5","216.98","485","60.03","9"
"04/26/12 10:03:30","64.2238","194.1","218.68","879","60.0","10"
"04/26/12 10:08:31","64.235","110.5","216.19","527","60.07","11"
"04/26/12 10:13:32","64.2481","180.9","217.66","824","60.0","11"
"04/26/12 10:18:31","64.262","171.8","218.0","784","60.03","11"
"04/26/12 10:23:32","64.2728","75.3","215.84","376","60.03","12"
"04/26/12 10:28:32","64.2798","91.7","216.5","438","60.03","11"
"04/26/12 10:33:31","64.2914","107.5","217.79","508","60.0","12"
"04/26/12 10:38:30","64.2975","44.5","216.3","95","60.0","11"
"04/26/12 10:43:31","64.3098","196.9","218.59","894","60.0","13"
"04/26/12 10:48:30","64.3211","138.5","217.12","646","60.0","13"
"04/26/12 10:53:32","64.3351","200.4","218.41","910","60.03","14"
"04/26/12 10:58:30","64.3461","68.2","216.39","193","60.03","13"
"04/26/12 11:03:31","64.3548","196.3","218.86","893","60.0","13"
"04/26/12 11:08:32","64.3661","195.4","217.55","888","60.03","15"
"04/26/12 11:13:31","64.3746","87.4","216.21","426","60.03","13"
"04/26/12 11:18:30","64.3875","175.8","217.16","808","60.03","15"
"04/26/12 11:23:32","64.3958","65.5","215.99","332","60.03","13"
"04/26/12 11:28:32","64.4073","195.6","218.75","884","60.03","14"
"04/26/12 11:33:31","64.4201","188.5","217.65","852","60.03","15"
"04/26/12 11:38:32","64.4307","195.4","217.28","882","60.03","15"
"04/26/12 11:43:31","64.442","81.2","214.87","402","60.0","15"
"04/26/12 11:48:32","64.453","195.7","216.7","899","60.03","15"
"04/26/12 11:53:32","64.467","195.9","218.24","890","60.0","17"
"04/26/12 11:58:31","64.4806","70.2","215.31","354","60.0","17"
"04/26/12 12:03:32","64.4931","86.7","215.99","424","60.03","16"
"04/26/12 12:08:32","64.5042","196.1","217.76","888","60.0","15"
"04/26/12 12:13:32","64.5172","197.1","217.92","882","60.03","16"
"04/26/12 12:18:31","64.5298","113.7","216.85","538","60.03","16"
"04/26/12 12:23:32","64.5445","198.3","218.24","890","60.03","17"
"04/26/12 12:28:30","64.5578","201.0","217.99","908","60.0","17"
"04/26/12 12:33:32","64.5696","128.9","216.51","607","59.96","17"
"04/26/12 12:38:32","64.5831","196.0","217.67","890","60.03","18"
"04/26/12 12:43:31","64.5952","143.9","217.1","666","60.0","18"
"04/26/12 12:48:31","64.6096","191.6","218.2","864","60.03","18"
"04/26/12 12:53:32","64.6229","196.3","218.64","888","60.03","18"
"04/26/12 12:58:31","64.6372","195.6","218.65","886","60.03","18"
"04/26/12 13:03:31","64.6515","197.4","219.61","885","60.0","18"
"04/26/12 13:08:31","64.6649","196.4","217.75","881","60.07","18"
"04/26/12 13:13:32","64.6763","196.6","217.5","902","60.03","17"
"04/26/12 13:18:31","64.6857","54.5","214.23","353","60.03","16"
"04/26/12 13:23:31","64.6994","186.7","217.73","850","60.03","17"
"04/26/12 13:28:31","64.7122","195.5","218.24","885","60.0","17"
"04/26/12 13:33:32","64.7268","192.0","217.66","873","60.0","17"
"04/26/12 13:38:31","64.74","196.5","217.56","884","60.0","17"
"04/26/12 13:43:31","64.7512","186.0","217.54","844","60.07","17"
"04/26/12 13:48:32","64.7653","180.4","217.09","821","60.0","17"
"04/26/12 13:53:31","64.7792","176.9","216.94","807","60.0","18"
"04/26/12 13:58:32","64.7929","174.8","217.42","797","60.03","18"
"04/26/12 14:03:31","64.8063","169.4","217.45","788","60.07","18"
"04/26/12 14:08:31","64.8197","170.5","217.11","784","60.03","18"
"04/26/12 14:13:32","64.8329","168.6","217.53","773","60.0","19"
"04/26/12 14:18:32","64.8459","173.9","217.57","790","60.0","19"
"04/26/12 14:23:32","64.859","176.3","218.51","802","60.03","18"
"04/26/12 14:28:31","64.8719","165.6","217.99","760","60.03","18"
"04/26/12 14:33:32","64.8847","163.8","217.24","754","60.03","18"
"04/26/12 14:38:31","64.8973","161.8","216.85","749","60.0","18"
"04/26/12 14:43:30","64.9091","160.8","217.64","738","60.0","18"
"04/26/12 14:48:32","64.9216","156.4","217.67","715","60.0","18"
"04/26/12 14:53:31","64.9336","153.7","218.25","702","60.03","19"
"04/26/12 14:58:32","64.9455","151.4","217.55","700","60.0","19"
"04/26/12 15:03:32","64.9573","149.2","215.16","695","60.03","19"
"04/26/12 15:08:32","64.9688","145.9","216.81","678","60.03","19"
"04/26/12 15:13:31","64.9799","143.3","216.4","665","60.03","19"
"04/26/12 15:18:31","64.9909","141.6","216.52","661","60.03","19"
"04/26/12 15:23:30","65.0019","139.4","216.93","647","60.03","18"
"04/26/12 15:28:31","65.0126","135.8","217.13","628","60.0","18"
"04/26/12 15:33:32","65.0231","133.5","216.48","623","60.03","18"
"04/26/12 15:38:31","65.0333","129.8","217.13","608","60.03","18"
"04/26/12 15:43:32","65.0434","126.4","216.95","596","60.03","18"
"04/26/12 15:48:31","65.053","123.4","216.38","582","60.0","18"
"04/26/12 15:53:31","65.0626","120.0","216.89","566","60.03","18"
"04/26/12 15:58:32","65.0717","116.5","216.0","556","60.03","18"
"04/26/12 16:03:31","65.0807","113.2","216.65","540","60.03","18"
"04/26/12 16:08:32","65.0893","109.8","215.96","525","60.03","17"
"04/26/12 16:13:32","65.0978","106.3","216.27","508","60.03","18"
"04/26/12 16:18:31","65.1058","102.7","215.66","497","60.03","17"
