"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 16:23:31","65.1136","98.5","216.15","473","60.03","18"
"04/26/12 16:28:32","65.1212","95.1","216.21","460","60.03","17"
"04/26/12 16:33:31","65.1284","91.8","215.91","443","60.03","17"
"04/26/12 16:38:32","65.1354","87.7","214.53","432","60.0","17"
"04/26/12 16:43:31","65.1421","84.0","215.69","410","60.0","17"
"04/26/12 16:48:31","65.1484","79.4","215.09","391","60.0","17"
"04/26/12 16:53:31","65.1544","74.8","214.7","374","60.0","16"
"04/26/12 16:58:31","65.16","71.3","215.46","355","60.07","16"
"04/26/12 17:03:31","65.1654","66.7","215.13","341","60.07","16"
"04/26/12 17:08:31","65.1704","62.8","214.54","323","60.03","15"
"04/26/12 17:13:32","65.1751","47.4","214.71","398","60.03","15"
"04/26/12 17:18:31","65.1791","40.6","214.05","322","60.0","15"
"04/26/12 17:23:31","65.1831","48.0","213.95","112","60.07","15"
"04/26/12 17:28:32","65.1868","39.9","214.16","321","60.03","15"
"04/26/12 17:33:31","65.1903","47.4","213.83","359","60.03","15"
"04/26/12 17:38:32","65.1933","42.3","214.02","256","60.0","15"
"04/26/12 17:43:32","65.1961","38.2","213.77","279","60.03","14"
"04/26/12 17:48:32","65.1986","34.4","213.23","224","60.03","14"
"04/26/12 17:53:32","65.2008","20.5","213.91","326","60.03","13"
"04/26/12 17:58:31","65.2028","31.5","213.43","80","60.07","13"
"04/26/12 18:03:31","65.2045","19.9","213.74","74","60.03","13"
"04/26/12 18:08:32","65.2059","13.4","214.04","3","60.07","13"
"04/26/12 18:13:31","65.2071","11.2","213.34","20","60.03","13"
"04/26/12 18:18:32","65.208","13.0","213.55","53","60.07","13"
"04/26/12 18:23:31","65.2088","0.0","213.71","214","60.03","12"
"04/26/12 18:28:32","65.2095","12.0","213.28","5","60.03","12"
"04/26/12 18:33:31","65.21","3.8","213.02","0","60.07","12"
"04/26/12 18:38:32","65.2104","14.3","213.13","0","60.03","12"
"04/26/12 18:43:31","65.2107","0.0","213.51","0","60.03","11"
"04/26/12 18:48:31","65.211","14.1","213.42","237","60.03","11"
"04/26/12 19:03:31","65.2115","12.2","212.95","16","60.03","9"
"04/27/12 06:43:32","65.2138","14.3","213.6","3","60.03","1"
"04/27/12 06:48:32","65.215","25.6","213.94","173","60.0","2"
"04/27/12 06:53:33","65.2165","12.1","214.41","16","60.0","3"
"04/27/12 06:58:32","65.2182","14.9","214.98","226","60.03","3"
"04/27/12 07:03:32","65.2203","31.9","216.05","304","60.0","4"
"04/27/12 07:08:31","65.2223","25.8","214.95","128","60.03","4"
"04/27/12 07:13:31","65.2247","37.2","214.4","284","60.03","5"
"04/27/12 07:18:31","65.2274","32.0","214.64","161","60.03","6"
"04/27/12 07:23:33","65.2304","46.3","214.79","304","60.03","6"
"04/27/12 07:28:33","65.2337","39.3","214.93","176","60.03","6"
"04/27/12 07:33:32","65.2373","43.0","214.38","294","60.0","7"
"04/27/12 07:38:32","65.2412","61.6","215.07","377","60.03","7"
"04/27/12 07:43:32","65.2456","62.5","215.05","420","60.03","8"
"04/27/12 07:48:31","65.2502","62.1","215.08","321","60.03","8"
"04/27/12 07:53:32","65.2552","66.2","215.17","337","60.0","9"
"04/27/12 07:58:32","65.2605","70.4","214.73","357","60.03","9"
"04/27/12 08:03:32","65.2662","74.7","216.0","375","60.03","9"
"04/27/12 08:08:31","65.2722","79.0","215.67","386","60.0","9"
"04/27/12 08:13:32","65.2785","83.0","215.34","405","60.0","10"
"04/27/12 08:18:32","65.2851","86.9","216.27","421","60.03","11"
"04/27/12 08:23:32","65.292","90.7","216.88","436","60.0","11"
"04/27/12 08:28:32","65.2992","94.1","214.78","456","60.0","11"
"04/27/12 08:33:32","65.3067","99.1","216.75","476","60.03","12"
"04/27/12 08:38:31","65.3145","103.0","216.54","489","60.03","12"
"04/27/12 08:43:31","65.3226","105.2","216.13","501","60.03","13"
"04/27/12 08:48:32","65.3308","107.7","216.82","513","60.03","13"
"04/27/12 08:53:31","65.3393","110.1","217.07","525","60.03","14"
"04/27/12 08:58:31","65.3481","114.3","216.17","545","60.03","15"
"04/27/12 09:03:32","65.3571","116.8","216.93","549","60.03","15"
"04/27/12 09:08:33","65.3664","120.9","217.34","564","60.03","15"
"04/27/12 09:13:32","65.3759","124.2","217.58","576","60.0","16"
"04/27/12 09:18:32","65.3857","126.5","217.66","590","60.0","16"
"04/27/12 09:23:32","65.3956","129.7","217.3","604","60.03","17"
"04/27/12 09:28:32","65.4058","132.0","217.38","618","60.03","17"
"04/27/12 09:33:31","65.4162","135.4","217.49","634","60.03","17"
"04/27/12 09:38:32","65.4268","138.7","217.69","643","60.03","17"
"04/27/12 09:43:32","65.4378","141.5","217.07","652","60.03","17"
"04/27/12 09:53:32","65.4602","144.9","217.56","667","60.03","18"
"04/27/12 09:58:32","65.4715","146.8","217.05","677","60.03","19"
"04/27/12 10:03:32","65.4826","148.4","217.59","686","60.03","19"
"04/27/12 10:08:31","65.4942","152.4","217.53","701","60.0","19"
"04/27/12 10:13:32","65.5062","153.4","218.24","700","60.03","20"
"04/27/12 10:18:33","65.5184","157.6","218.48","724","60.07","20"
"04/27/12 10:23:31","65.5306","159.1","218.19","728","60.03","20"
"04/27/12 10:28:32","65.543","158.6","218.6","725","60.0","21"
"04/27/12 10:33:31","65.5554","161.4","218.84","736","60.03","21"
"04/27/12 10:38:33","65.5682","162.4","219.55","739","60.0","22"
"04/27/12 10:43:31","65.5808","165.2","219.32","749","60.03","22"
"04/27/12 10:48:33","65.5938","167.2","219.23","761","60.0","22"
"04/27/12 10:53:33","65.6068","168.2","219.67","766","60.0","22"
"04/27/12 10:58:31","65.6199","170.0","219.46","772","60.07","22"
"04/27/12 11:03:32","65.6332","171.8","218.64","783","60.03","22"
"04/27/12 11:08:31","65.6464","169.4","218.46","779","60.07","22"
"04/27/12 11:13:31","65.6599","172.0","218.78","783","60.0","23"
"04/27/12 11:18:32","65.6733","173.2","217.99","790","60.0","23"
"04/27/12 11:23:33","65.6868","173.8","218.72","793","60.03","23"
"04/27/12 11:28:31","65.7004","173.5","217.85","791","60.03","24"
"04/27/12 11:33:32","65.714","172.2","217.14","791","60.03","24"
"04/27/12 11:38:32","65.7276","175.1","217.28","803","60.03","24"
"04/27/12 11:43:32","65.7413","175.2","218.08","801","60.03","24"
"04/27/12 11:48:31","65.7549","176.8","218.06","802","60.03","25"
"04/27/12 11:53:32","65.7687","177.7","218.48","809","60.03","25"
"04/27/12 11:58:32","65.7826","179.0","218.53","815","60.03","25"
"04/27/12 12:03:33","65.7966","180.2","218.88","817","60.03","25"
"04/27/12 12:08:33","65.8108","181.0","218.62","821","60.07","25"
"04/27/12 12:13:32","65.8248","181.1","218.89","818","60.03","25"
"04/27/12 12:18:32","65.8389","178.5","219.11","811","60.07","25"
"04/27/12 12:23:32","65.8528","180.9","218.68","817","60.03","25"
"04/27/12 12:28:32","65.8668","180.5","217.71","818","60.07","25"
"04/27/12 12:33:32","65.8809","181.9","218.22","825","60.03","25"
"04/27/12 12:38:32","65.8949","179.8","217.87","822","60.03","25"
"04/27/12 12:43:32","65.9091","182.8","218.93","828","60.03","24"
"04/27/12 12:48:31","65.9232","181.4","217.77","825","60.03","25"
"04/27/12 12:53:31","65.9373","182.0","218.53","824","60.03","25"
"04/27/12 12:58:32","65.9514","180.6","218.36","820","60.03","25"
"04/27/12 13:03:31","65.9654","180.2","218.73","813","60.03","25"
"04/27/12 13:08:33","65.9795","181.2","219.15","821","60.07","24"
"04/27/12 13:13:33","65.9936","179.8","218.32","809","60.03","24"
"04/27/12 13:18:31","66.0074","178.9","217.95","815","60.0","24"
"04/27/12 13:23:33","66.0213","177.0","217.94","807","60.03","25"
"04/27/12 13:28:31","66.035","174.8","218.57","795","60.03","25"
"04/27/12 13:33:32","66.0487","176.4","218.13","802","60.0","25"
"04/27/12 13:38:33","66.0623","174.5","218.43","792","60.0","25"
"04/27/12 13:43:32","66.076","173.7","218.29","791","60.03","24"
"04/27/12 13:48:32","66.0894","170.7","218.77","775","60.03","25"
"04/27/12 13:53:31","66.1026","169.9","218.74","772","60.07","24"
"04/27/12 13:58:32","66.1159","169.8","218.6","773","60.03","24"
"04/27/12 14:03:33","66.1291","169.8","218.51","771","60.03","24"
"04/27/12 14:08:33","66.1422","168.5","219.06","763","60.03","24"
"04/27/12 14:13:32","66.1552","166.0","218.49","754","60.0","24"
"04/27/12 14:18:32","66.168","163.3","218.33","748","60.03","24"
"04/27/12 14:23:32","66.1807","161.4","217.53","737","60.0","24"
"04/27/12 14:28:31","66.1932","160.5","217.97","738","60.03","24"
"04/27/12 14:33:32","66.2058","158.0","217.5","725","60.03","24"
"04/27/12 14:38:31","66.2178","155.2","218.27","707","60.03","24"
"04/27/12 14:43:33","66.2299","152.7","218.25","701","60.03","24"
"04/27/12 14:48:32","66.2417","149.2","217.66","688","60.03","25"
"04/27/12 14:53:32","66.2533","147.6","217.45","680","60.03","25"
"04/27/12 14:58:31","66.2647","148.1","217.73","683","60.03","25"
"04/27/12 15:03:33","66.2763","146.4","218.2","675","60.03","24"
"04/27/12 15:08:32","66.2875","142.7","217.57","661","60.03","24"
"04/27/12 15:13:32","66.2986","142.3","218.22","658","60.03","23"
"04/27/12 15:18:32","66.3094","141.2","217.68","654","60.03","22"
"04/27/12 15:23:33","66.3202","136.2","217.23","633","60.03","22"
"04/27/12 15:28:31","66.3307","135.0","217.33","631","60.03","22"
"04/27/12 15:33:31","66.3411","133.0","218.23","616","60.03","21"
"04/27/12 15:38:32","66.3513","127.1","217.46","594","60.03","22"
"04/27/12 15:43:32","66.361","125.5","217.08","585","60.0","22"
"04/27/12 15:48:31","66.3707","124.2","216.61","583","60.03","20"
"04/27/12 15:53:32","66.38","111.5","216.57","526","60.0","20"
"04/27/12 15:58:33","66.3885","105.0","216.0","500","60.03","19"
"04/27/12 16:03:33","66.3961","85.4","215.78","421","60.03","18"
"04/27/12 16:08:33","66.4026","75.6","216.07","376","60.03","18"
"04/27/12 16:13:33","66.4082","47.1","215.19","433","60.03","17"
"04/27/12 16:18:31","66.4125","60.8","214.96","420","60.0","16"
"04/27/12 16:23:33","66.4165","40.8","215.49","115","60.0","15"
"04/27/12 16:28:32","66.42","36.3","215.25","234","60.03","14"
"04/27/12 16:33:32","66.4236","36.5","215.42","161","60.03","14"
"04/27/12 16:38:32","66.4276","64.4","215.1","328","60.03","13"
"04/27/12 16:43:32","66.4311","48.5","215.3","95","60.03","13"
"04/27/12 16:48:33","66.4362","65.9","215.45","335","60.03","13"
"04/27/12 16:58:31","66.4439","61.3","215.62","315","60.03","13"
"04/27/12 17:03:31","66.4475","30.0","214.73","80","60.07","12"
"04/27/12 17:08:32","66.4503","43.7","215.64","83","60.07","12"
"04/27/12 17:13:32","66.4528","36.0","215.08","91","60.03","11"
"04/27/12 17:18:32","66.455","30.4","214.98","56","60.0","11"
"04/27/12 17:23:32","66.4571","31.0","213.65","216","60.07","11"
"04/27/12 17:28:32","66.4591","36.8","213.96","86","60.03","10"
"04/27/12 17:33:32","66.4611","33.7","213.34","94","60.0","10"
"04/27/12 17:38:32","66.463","15.6","214.06","234","60.0","10"
"04/27/12 17:43:33","66.4647","30.4","214.86","68","60.0","9"
"04/27/12 17:48:31","66.4662","13.5","214.5","174","60.03","9"
"04/27/12 17:53:33","66.4677","17.9","214.12","10","60.03","9"
"04/27/12 17:58:31","66.4691","19.6","213.98","213","60.0","9"
"04/27/12 18:03:33","66.4705","10.3","214.15","12","60.03","9"
"04/27/12 18:08:33","66.4717","17.3","213.99","62","60.03","8"
"04/27/12 18:13:31","66.473","22.7","214.05","240","60.03","8"
"04/27/12 18:18:32","66.4741","12.4","213.6","2","60.07","8"
"04/27/12 18:23:32","66.4751","7.6","214.6","207","60.03","7"
"04/27/12 18:28:32","66.4759","9.8","213.78","0","60.0","7"
"04/27/12 18:33:33","66.4768","16.1","213.95","120","60.0","7"
"04/27/12 18:38:32","66.4775","14.6","213.49","32","60.07","7"
"04/27/12 18:43:32","66.4782","10.9","213.86","152","60.03","6"
"04/27/12 18:48:31","66.4789","13.6","213.79","0","60.03","6"
"04/27/12 18:53:32","66.4795","0.0","213.51","0","60.03","6"
"04/27/12 18:58:32","66.4801","13.7","213.96","25","60.03","6"
"04/27/12 19:03:31","66.4806","15.0","212.88","10","60.0","6"
"04/27/12 19:08:33","66.481","0.0","214.18","154","60.0","6"
"04/27/12 19:13:31","66.4813","11.5","213.81","51","60.03","6"
"04/28/12 06:13:32","66.4813","0.0","214.35","0","60.03","-1"
"04/28/12 06:18:32","66.4816","9.6","214.09","0","60.03","1"
"04/28/12 06:23:32","66.4821","0.0","213.61","0","60.0","1"
"04/28/12 06:28:32","66.4827","14.1","214.05","4","60.0","1"
"04/28/12 06:33:32","66.4835","3.6","214.62","170","60.03","2"
"04/28/12 06:38:32","66.4845","12.5","214.54","206","60.0","2"
"04/28/12 06:43:33","66.4859","12.0","214.25","100","60.03","3"
"04/28/12 06:48:33","66.4877","19.3","214.07","23","60.0","3"
"04/28/12 06:53:32","66.4895","34.2","213.61","35","60.0","3"
"04/28/12 06:58:33","66.4913","15.0","213.78","236","60.03","4"
"04/28/12 07:03:32","66.4928","11.6","213.43","33","60.03","4"
"04/28/12 07:08:32","66.4942","29.2","213.91","102","60.0","4"
"04/28/12 07:13:33","66.4965","32.6","214.11","114","60.0","4"
"04/28/12 07:18:33","66.4997","49.7","213.62","205","60.0","5"
"04/28/12 07:23:33","66.5032","50.0","213.86","384","60.07","6"
"04/28/12 07:28:33","66.507","43.9","214.06","138","60.03","6"
"04/28/12 07:33:32","66.511","61.4","213.97","350","60.03","6"
"04/28/12 07:38:33","66.5151","61.8","214.62","92","60.0","6"
"04/28/12 07:43:32","66.5191","50.4","214.6","346","60.0","6"
"04/28/12 07:48:32","66.5229","45.1","214.14","363","60.0","7"
"04/28/12 07:53:32","66.528","68.2","215.34","341","60.03","7"
"04/28/12 07:58:32","66.5335","72.6","214.03","363","60.03","7"
"04/28/12 08:03:33","66.5393","76.6","215.96","382","60.0","8"
"04/28/12 08:08:31","66.5454","80.8","215.95","398","60.03","8"
"04/28/12 08:13:33","66.5519","84.9","216.01","416","60.0","8"
"04/28/12 08:18:32","66.5586","88.8","215.06","435","60.0","9"
"04/28/12 08:23:32","66.5657","92.9","215.3","452","60.0","9"
"04/28/12 08:28:33","66.5731","96.7","214.91","474","60.03","9"
"04/28/12 08:33:32","66.5808","100.9","215.14","486","60.03","9"
"04/28/12 08:38:33","66.5888","103.7","215.53","501","60.03","9"
"04/28/12 08:43:32","66.5969","107.7","215.87","515","60.0","10"
"04/28/12 08:48:32","66.6054","112.1","216.56","533","60.0","10"
"04/28/12 08:53:33","66.6143","115.5","216.24","546","60.0","11"
"04/28/12 08:58:32","66.6234","118.8","217.23","560","60.03","11"
"04/28/12 09:03:32","66.6328","122.8","217.3","574","60.0","11"
"04/28/12 09:08:32","66.6423","125.8","217.15","588","60.0","12"
"04/28/12 09:13:33","66.6523","129.6","216.7","606","60.03","12"
"04/28/12 09:18:32","66.6625","132.5","216.41","623","60.03","12"
"04/28/12 09:23:33","66.673","134.6","216.12","633","60.03","13"
"04/28/12 09:28:32","66.6836","138.7","216.67","640","60.03","13"
"04/28/12 09:33:33","66.6946","141.3","216.74","655","60.0","13"
"04/28/12 09:38:32","66.7057","144.1","216.39","671","60.03","13"
"04/28/12 09:43:33","66.7171","147.0","216.66","684","60.03","13"
"04/28/12 09:48:33","66.7286","149.9","217.33","690","60.03","13"
"04/28/12 09:53:32","66.7404","151.7","217.32","696","60.03","13"
"04/28/12 09:58:33","66.7523","154.5","217.43","710","60.03","14"
"04/28/12 10:03:33","66.7645","157.2","217.44","722","60.03","14"
"04/28/12 10:08:32","66.7767","158.5","216.83","730","60.03","14"
"04/28/12 10:13:33","66.7893","161.7","216.62","746","60.03","14"
"04/28/12 10:18:32","66.8019","164.1","217.51","754","60.0","15"
"04/28/12 10:23:33","66.8148","165.1","217.35","759","60.03","15"
"04/28/12 10:28:33","66.8277","167.7","217.26","769","60.0","15"
"04/28/12 10:33:32","66.8408","169.3","217.36","776","60.0","15"
"04/28/12 10:38:32","66.8541","172.1","217.89","785","60.0","15"
"04/28/12 10:43:32","66.8675","173.0","217.7","790","60.03","16"
"04/28/12 10:48:33","66.8812","175.4","218.8","800","60.03","15"
"04/28/12 10:53:32","66.8949","176.8","218.4","805","60.03","16"
"04/28/12 10:58:33","66.9087","178.7","218.6","810","60.0","16"
"04/28/12 11:03:33","66.9226","179.4","218.36","816","60.03","16"
"04/28/12 11:08:32","66.9365","179.8","217.48","815","60.0","17"
"04/28/12 11:13:33","66.9507","181.3","217.84","828","60.03","17"
"04/28/12 11:18:33","66.9649","181.5","217.34","826","60.03","17"
"04/28/12 11:23:32","66.979","181.1","217.22","822","60.03","18"
"04/28/12 11:28:33","66.9932","183.0","218.07","834","60.0","18"
"04/28/12 11:33:32","67.0075","183.4","217.48","837","60.03","18"
"04/28/12 11:38:32","67.0217","183.4","217.34","839","60.03","18"
"04/28/12 11:43:33","67.0363","185.3","217.67","843","60.0","18"
"04/28/12 11:48:32","67.0507","188.1","218.83","848","60.03","18"
"04/28/12 11:53:33","67.0653","187.9","218.1","845","60.0","19"
"04/28/12 11:58:32","67.0798","187.4","218.31","847","60.03","19"
"04/28/12 12:03:32","67.0945","188.7","217.95","855","60.03","19"
"04/28/12 12:08:33","67.1091","188.4","217.34","857","60.0","19"
"04/28/12 12:13:33","67.1239","188.6","217.41","860","60.0","19"
"04/28/12 12:18:33","67.1385","188.6","217.82","857","60.0","19"
"04/28/12 12:23:32","67.1532","188.9","218.07","857","60.03","19"
"04/28/12 12:28:32","67.1678","187.9","217.65","858","60.03","19"
"04/28/12 12:33:33","67.1826","188.2","217.49","857","60.03","19"
"04/28/12 12:38:32","67.1971","187.0","217.55","856","60.0","19"
"04/28/12 12:43:33","67.2118","188.0","218.06","849","60.0","19"
"04/28/12 12:48:33","67.2265","188.4","217.64","860","60.03","19"
"04/28/12 12:53:33","67.2412","186.2","216.7","848","60.03","19"
"04/28/12 12:58:32","67.2556","186.3","217.62","848","60.03","19"
"04/28/12 13:03:32","67.2701","185.3","217.07","844","60.03","19"
"04/28/12 13:08:33","67.2846","186.4","216.8","850","60.03","19"
"04/28/12 13:13:32","67.299","184.4","218.19","838","60.03","19"
"04/28/12 13:18:32","67.3133","184.2","218.39","834","60.03","19"
"04/28/12 13:23:33","67.3277","182.7","217.68","832","60.03","20"
"04/28/12 13:28:33","67.3418","181.3","217.17","825","60.03","20"
"04/28/12 13:33:33","67.356","180.7","217.23","823","60.03","20"
"04/28/12 13:38:32","67.37","179.5","217.99","818","60.03","20"
"04/28/12 13:43:34","67.384","178.0","218.39","809","60.03","20"
"04/28/12 13:48:33","67.3978","176.4","218.02","805","60.0","20"
"04/28/12 13:53:34","67.4115","174.9","218.53","801","60.0","20"
"04/28/12 13:58:33","67.4251","173.7","218.18","794","60.03","20"
"04/28/12 14:03:32","67.4386","172.9","218.05","788","60.03","20"
"04/28/12 14:08:33","67.4519","170.2","218.0","776","60.03","20"
"04/28/12 14:13:32","67.4651","169.1","217.9","772","60.0","20"
"04/28/12 14:18:33","67.4782","167.8","218.07","766","60.03","21"
"04/28/12 14:23:32","67.4911","165.4","217.71","761","60.03","21"
"04/28/12 14:28:33","67.5039","162.8","216.64","746","60.03","21"
"04/28/12 14:33:32","67.5164","159.7","216.7","736","60.0","22"
"04/28/12 14:38:33","67.5288","159.5","217.68","729","60.03","21"
"04/28/12 14:43:33","67.5412","157.2","217.49","725","60.0","22"
"04/28/12 14:48:32","67.5534","156.2","218.29","715","60.03","21"
"04/28/12 14:53:33","67.5655","153.9","217.38","710","60.0","21"
"04/28/12 14:58:33","67.5773","150.9","217.16","696","60.03","21"
"04/28/12 15:03:33","67.589","148.2","217.04","691","60.07","20"
"04/28/12 15:08:34","67.6004","145.8","217.67","671","60.03","21"
"04/28/12 15:13:32","67.6117","143.6","217.36","662","60.03","20"
"04/28/12 15:18:33","67.6227","140.8","216.6","657","60.03","20"
"04/28/12 15:23:33","67.6337","137.4","216.32","640","60.07","20"
"04/28/12 15:28:33","67.6443","135.1","217.39","631","60.03","20"
"04/28/12 15:33:33","67.6548","133.3","217.54","620","60.03","20"
"04/28/12 15:38:33","67.665","130.1","217.56","604","60.0","20"
"04/28/12 15:43:32","67.675","127.1","217.62","594","60.03","20"
"04/28/12 15:48:33","67.6847","123.8","216.99","580","60.03","20"
"04/28/12 15:53:32","67.6942","121.0","217.08","569","60.03","19"
"04/28/12 15:58:33","67.7035","117.3","216.34","557","60.07","19"
"04/28/12 16:03:32","67.7125","114.3","216.7","540","60.03","19"
"04/28/12 16:08:33","67.7212","110.0","215.99","528","60.03","19"
"04/28/12 16:13:33","67.7296","106.9","216.14","513","60.03","19"
"04/28/12 16:18:33","67.7378","103.1","215.84","496","60.03","18"
"04/28/12 16:23:33","67.7458","100.0","215.17","481","60.03","18"
"04/28/12 16:28:32","67.7534","96.1","215.78","467","60.0","18"
"04/28/12 16:33:33","67.7608","92.5","215.21","449","60.0","18"
"04/28/12 16:38:33","67.7677","88.4","215.1","434","60.03","18"
"04/28/12 16:43:33","67.7745","84.8","215.28","415","60.0","17"
"04/28/12 16:48:33","67.7809","80.6","215.14","398","60.0","17"
"04/28/12 16:53:34","67.787","76.6","214.96","381","60.03","16"
"04/28/12 16:58:32","67.7928","72.8","214.49","364","60.03","16"
"04/28/12 17:03:32","67.7982","68.4","214.51","347","60.03","16"
"04/28/12 17:08:32","67.8033","63.9","214.57","329","60.03","15"
"04/28/12 17:13:33","67.8082","46.3","214.27","409","60.03","15"
"04/28/12 17:18:32","67.812","42.0","213.66","290","60.03","15"
"04/28/12 17:23:33","67.816","62.6","214.12","152","60.03","15"
"04/28/12 17:28:33","67.8198","51.8","214.69","348","60.03","15"
"04/28/12 17:33:33","67.8233","49.2","213.88","334","60.03","15"
"04/28/12 17:38:32","67.8265","43.5","214.09","219","60.03","14"
"04/28/12 17:43:32","67.8294","39.6","214.19","225","60.07","14"
"04/28/12 17:48:32","67.8319","29.2","214.07","162","60.03","14"
"04/28/12 17:53:33","67.8341","24.8","213.89","101","60.03","13"
"04/28/12 17:58:32","67.8361","34.4","213.21","88","60.03","13"
"04/28/12 18:03:32","67.8378","25.8","213.47","39","60.07","13"
"04/28/12 18:08:32","67.8392","14.3","213.65","237","60.0","13"
"04/28/12 18:13:33","67.8404","13.8","213.72","14","60.03","13"
"04/28/12 18:18:33","67.8413","14.2","213.75","78","60.0","12"
"04/28/12 18:23:33","67.842","15.8","213.99","0","60.03","12"
"04/28/12 18:28:32","67.8426","12.2","213.73","1","60.03","12"
"04/28/12 18:33:32","67.8431","0.0","213.06","0","60.03","12"
"04/28/12 18:38:34","67.8434","0.0","213.46","0","60.03","11"
"04/28/12 18:53:33","67.8439","0.0","213.66","0","60.03","9"
"04/28/12 18:58:33","67.8439","0.0","213.22","0","60.07","9"
"04/29/12 06:18:40","67.8439","0.0","213.87","0","60.03","0"
"04/29/12 06:23:39","67.8439","0.0","213.96","0","60.03","0"
"04/29/12 06:28:35","67.8442","0.0","213.75","0","60.0","1"
"04/29/12 06:33:34","67.8448","8.3","213.91","0","60.03","2"
"04/29/12 06:38:34","67.8457","14.2","214.58","82","60.03","2"
"04/29/12 06:43:35","67.8469","22.2","214.51","206","60.0","3"
"04/29/12 06:48:35","67.8484","22.3","213.99","261","60.03","3"
"04/29/12 06:53:35","67.8501","16.4","214.1","122","60.03","4"
"04/29/12 06:58:36","67.8518","30.4","214.01","249","60.07","4"
"04/29/12 07:03:34","67.8536","26.4","214.23","36","60.0","5"
"04/29/12 07:08:36","67.8558","30.8","214.04","82","60.0","5"
"04/29/12 07:13:34","67.8582","38.9","215.19","296","60.03","6"
"04/29/12 07:18:35","67.861","36.4","215.05","257","60.0","6"
"04/29/12 07:23:35","67.8641","37.8","214.93","128","60.03","6"
"04/29/12 07:28:34","67.8676","50.2","213.97","396","60.03","7"
"04/29/12 07:33:34","67.8712","43.0","214.78","373","60.03","8"
"04/29/12 07:38:35","67.8753","66.1","214.2","359","60.0","8"
"04/29/12 07:43:36","67.8797","48.2","215.04","226","60.03","9"
"04/29/12 07:48:36","67.8842","63.1","214.9","321","60.0","9"
"04/29/12 07:53:34","67.8892","67.1","214.07","343","60.03","9"
"04/29/12 07:58:35","67.8946","71.5","215.32","360","60.07","10"
"04/29/12 08:03:36","67.9002","75.5","215.79","373","60.03","11"
"04/29/12 08:08:36","67.9062","78.8","215.18","390","60.0","11"
"04/29/12 08:13:35","67.9125","82.8","215.12","408","60.03","12"
"04/29/12 08:18:35","67.9191","86.2","215.79","424","60.03","13"
"04/29/12 08:23:35","67.9259","90.4","215.14","442","60.0","13"
"04/29/12 08:28:36","67.9331","94.4","215.43","459","60.03","13"
"04/29/12 08:33:34","67.9405","97.7","215.36","473","60.03","14"
"04/29/12 08:38:35","67.9484","102.1","215.8","491","60.0","14"
"04/29/12 08:43:35","67.9564","105.2","216.26","499","60.03","15"
"04/29/12 08:48:35","67.9647","107.7","216.08","514","60.0","15"
"04/29/12 08:53:36","67.9732","110.9","216.1","523","60.03","16"
"04/29/12 08:58:35","67.9819","113.9","216.28","542","60.03","16"
"04/29/12 09:03:36","67.991","116.5","216.49","552","60.03","17"
"04/29/12 09:08:35","68.0002","119.1","216.13","560","60.03","17"
"04/29/12 09:13:34","68.0095","122.0","216.37","575","60.0","18"
"04/29/12 09:18:35","68.0192","125.2","216.54","587","60.07","18"
"04/29/12 09:23:35","68.029","128.3","216.8","601","60.03","18"
"04/29/12 09:28:36","68.0391","131.2","217.02","609","60.03","19"
"04/29/12 09:33:34","68.0494","134.9","217.12","628","60.03","19"
"04/29/12 09:38:35","68.0601","137.2","217.15","639","60.03","19"
"04/29/12 09:43:35","68.0708","139.4","217.51","645","60.03","20"
"04/29/12 09:48:35","68.0818","142.0","217.91","659","60.03","20"
"04/29/12 09:53:35","68.0929","144.0","217.77","667","60.03","21"
"04/29/12 09:58:35","68.1042","145.3","217.47","671","60.03","22"
"04/29/12 10:03:35","68.1156","147.7","218.56","678","60.03","22"
"04/29/12 10:08:34","68.1272","150.0","218.06","690","60.0","23"
"04/29/12 10:13:34","68.1389","152.3","217.4","700","60.03","23"
"04/29/12 10:18:36","68.151","155.5","218.3","712","60.03","23"
"04/29/12 10:23:35","68.1632","157.7","217.66","727","60.03","23"
"04/29/12 10:28:35","68.1755","158.9","217.97","730","60.03","24"
"04/29/12 10:33:36","68.188","160.7","217.83","733","60.03","24"
"04/29/12 10:38:36","68.2006","162.0","218.57","738","60.0","24"
"04/29/12 10:43:35","68.2133","164.0","218.71","748","60.03","25"
"04/29/12 10:48:34","68.226","164.3","217.88","754","60.03","25"
"04/29/12 10:53:35","68.2388","161.4","217.62","739","60.03","26"
"04/29/12 10:58:36","68.2518","166.0","217.13","764","60.0","27"
"04/29/12 11:03:35","68.2648","171.0","217.83","783","60.03","27"
"04/29/12 11:08:36","68.2783","172.9","218.17","784","60.03","27"
"04/29/12 11:13:35","68.2918","176.2","218.0","803","60.03","27"
"04/29/12 11:18:35","68.3056","177.6","218.26","807","60.07","28"
"04/29/12 11:23:34","68.3195","173.4","218.16","788","60.0","29"
"04/29/12 11:28:35","68.3329","185.7","217.75","844","60.03","29"
"04/29/12 11:33:35","68.3437","70.9","214.9","354","60.03","28"
"04/29/12 11:38:36","68.3535","158.8","217.8","730","60.0","28"
"04/29/12 11:43:34","68.363","158.8","217.35","728","60.0","27"
"04/29/12 11:48:35","68.3774","188.1","217.57","853","60.03","28"
"04/29/12 11:53:36","68.3916","182.4","217.58","835","60.03","28"
"04/29/12 11:58:35","68.4058","180.3","217.16","823","60.03","29"
"04/29/12 12:03:36","68.4196","166.1","216.71","770","60.03","29"
"04/29/12 12:08:35","68.4326","168.9","217.85","772","60.0","29"
"04/29/12 12:13:34","68.4459","175.6","218.31","798","60.03","29"
"04/29/12 12:18:35","68.4598","177.2","219.02","800","60.03","30"
"04/29/12 12:23:36","68.4735","176.0","218.11","799","60.0","30"
"04/29/12 12:28:34","68.4872","176.3","217.16","807","60.0","30"
"04/29/12 12:33:35","68.5012","178.9","217.25","810","60.03","30"
"04/29/12 12:38:36","68.5152","179.4","217.0","822","60.0","29"
"04/29/12 12:43:35","68.5292","178.4","218.3","811","60.0","29"
"04/29/12 12:48:36","68.5433","182.5","217.33","833","60.03","29"
"04/29/12 12:53:35","68.5568","168.7","217.39","773","60.03","29"
"04/29/12 12:58:36","68.5702","182.4","217.5","829","60.03","29"
"04/29/12 13:03:35","68.5837","177.4","217.82","808","60.0","28"
"04/29/12 13:08:35","68.5966","155.1","216.65","717","60.0","28"
"04/29/12 13:13:35","68.6087","161.1","217.06","735","60.0","27"
"04/29/12 13:18:34","68.6214","158.6","216.87","734","60.07","27"
"04/29/12 13:23:35","68.6338","159.3","217.4","736","60.03","26"
"04/29/12 13:28:34","68.6464","166.6","217.27","763","60.03","26"
"04/29/12 13:33:36","68.6583","152.0","217.12","700","60.0","25"
"04/29/12 13:38:35","68.67","156.8","216.61","721","60.0","25"
"04/29/12 13:43:35","68.6814","145.0","217.05","672","60.03","25"
"04/29/12 13:48:35","68.6932","162.0","218.19","742","60.03","25"
"04/29/12 13:53:36","68.7056","168.0","217.36","765","60.0","24"
"04/29/12 13:58:35","68.7177","149.9","217.5","691","60.03","25"
"04/29/12 14:03:36","68.7299","155.5","217.85","719","60.03","24"
"04/29/12 14:08:35","68.7421","148.0","218.3","680","60.03","24"
"04/29/12 14:13:36","68.7539","165.9","218.73","755","60.03","24"
"04/29/12 14:18:34","68.7656","139.2","218.04","638","60.03","24"
"04/29/12 14:23:36","68.7772","156.0","218.82","712","60.03","24"
"04/29/12 14:28:36","68.7883","150.3","217.5","694","60.0","23"
"04/29/12 14:33:35","68.7995","142.2","217.69","658","60.0","23"
"04/29/12 14:38:35","68.8113","155.2","218.62","709","60.0","24"
"04/29/12 14:43:34","68.8222","132.8","217.57","619","60.03","23"
"04/29/12 14:48:34","68.8333","143.4","218.05","659","60.0","23"
"04/29/12 14:53:35","68.8438","132.2","217.28","618","60.03","22"
"04/29/12 14:58:34","68.8539","127.6","217.08","596","60.0","22"
"04/29/12 15:03:36","68.8644","132.3","217.57","616","60.03","22"
"04/29/12 15:08:35","68.8745","128.7","216.6","603","60.0","22"
"04/29/12 15:13:34","68.8841","117.2","216.1","554","60.03","22"
"04/29/12 15:18:34","68.8924","107.7","215.18","514","60.03","20"
"04/29/12 15:23:36","68.9015","108.4","216.88","515","60.03","20"
"04/29/12 15:28:35","68.9104","118.7","216.79","557","60.0","20"
"04/29/12 15:33:36","68.919","93.0","216.42","453","60.03","20"
"04/29/12 15:38:36","68.9279","112.7","216.37","531","60.03","20"
"04/29/12 15:43:35","68.9365","115.0","216.6","544","60.03","20"
"04/29/12 15:48:34","68.9451","110.6","216.91","525","60.03","20"
"04/29/12 15:53:36","68.9534","99.9","216.25","482","60.03","20"
"04/29/12 15:58:34","68.9609","94.3","215.99","457","60.0","19"
"04/29/12 16:03:35","68.968","89.2","216.18","431","60.0","19"
"04/29/12 16:08:35","68.9749","92.5","216.48","445","60.03","19"
"04/29/12 16:13:35","68.9818","83.8","215.89","410","60.0","19"
"04/29/12 16:18:35","68.9882","81.9","216.2","402","60.0","19"
"04/29/12 16:23:36","68.9943","74.4","215.85","371","60.03","18"
"04/29/12 16:28:36","69.0006","80.7","215.54","399","60.03","18"
"04/29/12 16:33:35","69.0063","73.9","215.13","365","60.03","18"
"04/29/12 16:38:35","69.012","73.7","215.35","365","60.03","18"
"04/29/12 16:43:36","69.0176","69.7","214.97","353","60.03","17"
"04/29/12 16:48:35","69.0229","68.3","215.46","346","60.0","17"
"04/29/12 16:53:34","69.0281","66.3","214.85","338","60.03","17"
"04/29/12 16:58:35","69.033","52.8","214.79","122","60.03","17"
"04/29/12 17:03:36","69.0368","39.8","215.42","257","60.03","17"
"04/29/12 17:08:34","69.0409","65.8","214.76","248","60.03","16"
"04/29/12 17:13:35","69.045","54.8","213.76","89","60.03","16"
"04/29/12 17:18:36","69.0488","42.4","214.16","173","60.03","16"
"04/29/12 17:23:34","69.0523","50.5","214.35","385","60.03","16"
"04/29/12 17:28:35","69.0555","35.3","214.27","194","60.03","16"
"04/29/12 17:33:35","69.0582","32.7","213.77","246","60.03","15"
"04/29/12 17:38:36","69.061","35.9","213.34","83","60.0","15"
"04/29/12 17:43:35","69.0637","40.1","214.12","76","60.07","15"
"04/29/12 17:48:35","69.0663","28.2","214.54","127","60.0","15"
"04/29/12 17:53:35","69.0685","23.4","214.24","88","60.03","14"
"04/29/12 17:58:35","69.0703","28.0","214.26","172","60.0","14"
"04/29/12 18:03:36","69.0719","10.9","214.13","83","60.07","13"
"04/29/12 18:08:35","69.0734","18.5","214.46","167","60.0","13"
"04/29/12 18:13:36","69.0748","26.6","213.46","295","60.03","13"
"04/29/12 18:18:35","69.0762","20.3","212.69","66","60.03","13"
"04/29/12 18:23:36","69.0773","14.2","213.42","10","60.03","12"
"04/29/12 18:28:34","69.0785","15.5","213.66","217","60.03","12"
"04/29/12 18:33:35","69.0794","13.0","212.82","1","60.03","11"
"04/29/12 18:38:36","69.0803","14.8","213.31","1","60.03","11"
"04/29/12 18:43:35","69.081","15.2","213.13","5","60.07","11"
"04/29/12 18:48:35","69.0816","11.7","213.15","0","60.03","11"
"04/29/12 18:53:34","69.0821","0.0","214.13","0","60.03","11"
"04/29/12 18:58:36","69.0826","0.0","213.32","0","60.03","11"
"04/29/12 19:03:34","69.0829","0.0","212.85","0","60.0","11"
"04/29/12 19:13:36","69.0833","0.0","213.53","0","60.0","10"
"04/29/12 19:18:35","69.0834","0.0","212.85","0","60.03","9"
"04/30/12 06:48:37","69.0834","6.4","213.5","1","60.03","6"
"04/30/12 06:53:36","69.0836","0.0","213.69","0","60.03","8"
"04/30/12 06:58:35","69.084","6.2","213.59","0","60.03","9"
"04/30/12 07:03:35","69.0843","13.9","213.23","221","60.0","9"
"04/30/12 07:08:36","69.0847","9.0","214.18","0","60.03","9"
"04/30/12 07:13:35","69.0852","10.7","214.19","3","60.0","9"
"04/30/12 07:18:36","69.0859","14.6","213.79","41","60.03","9"
"04/30/12 07:23:37","69.0869","11.1","214.41","39","60.07","9"
"04/30/12 07:28:36","69.088","12.5","214.3","8","60.03","9"
"04/30/12 07:33:35","69.0892","12.4","215.29","9","60.0","9"
"04/30/12 07:38:35","69.0905","17.4","214.26","19","60.03","10"
"04/30/12 07:43:37","69.0917","12.0","214.42","75","60.03","10"
"04/30/12 07:48:35","69.0927","12.3","214.56","4","60.03","10"
"04/30/12 07:53:35","69.0937","17.0","214.89","125","60.03","10"
"04/30/12 07:58:36","69.0949","20.6","215.03","233","60.03","11"
"04/30/12 08:03:36","69.0962","23.6","214.52","285","60.0","11"
"04/30/12 08:08:36","69.0975","12.9","214.72","8","60.03","11"
"04/30/12 08:13:35","69.099","30.7","214.84","183","60.0","11"
"04/30/12 08:18:36","69.1009","32.3","214.09","23","60.0","11"
"04/30/12 08:23:35","69.1032","35.2","214.1","270","60.03","11"
"04/30/12 08:28:36","69.1053","25.0","214.03","254","60.03","11"
"04/30/12 08:33:35","69.1078","38.6","214.79","339","60.03","11"
"04/30/12 08:38:35","69.1114","52.9","214.3","367","60.07","11"
"04/30/12 08:43:35","69.1147","31.8","214.04","120","60.03","11"
"04/30/12 08:48:36","69.1172","19.1","214.13","218","60.03","11"
"04/30/12 08:53:36","69.1183","12.5","214.4","19","60.03","11"
"04/30/12 08:58:36","69.1225","138.5","217.67","641","60.03","12"
"04/30/12 09:03:35","69.1272","25.2","214.06","182","59.96","12"
"04/30/12 09:13:35","69.1291","0.0","214.1","0","60.07","12"
"04/30/12 09:18:36","69.1295","0.0","213.66","0","60.0","12"
"04/30/12 09:23:36","69.1301","6.9","213.53","245","60.03","11"
"04/30/12 09:28:36","69.1311","12.6","214.21","5","60.0","11"
"04/30/12 09:33:35","69.1327","15.5","214.41","23","60.0","11"
"04/30/12 09:38:35","69.1342","18.7","214.71","25","60.0","11"
"04/30/12 09:43:36","69.1356","13.8","213.71","147","60.0","11"
"04/30/12 09:48:37","69.1372","12.1","214.0","47","60.0","11"
"04/30/12 09:53:37","69.139","21.8","213.7","254","60.0","11"
"04/30/12 09:58:35","69.1406","17.3","213.72","31","60.03","11"
"04/30/12 10:03:36","69.1423","21.8","213.97","15","60.0","11"
"04/30/12 10:08:36","69.1438","17.7","212.61","30","60.03","11"
"04/30/12 10:13:35","69.1452","15.6","213.91","68","60.03","11"
"04/30/12 10:18:36","69.1465","15.2","213.28","34","60.0","11"
"04/30/12 10:23:36","69.1478","13.8","213.96","20","60.0","11"
"04/30/12 10:28:37","69.1492","14.1","213.62","19","60.0","11"
"04/30/12 10:33:35","69.1503","23.4","213.5","183","60.03","11"
"04/30/12 10:38:36","69.1519","18.4","214.79","43","60.0","11"
"04/30/12 10:43:35","69.1539","24.6","213.74","83","59.96","11"
"04/30/12 10:48:36","69.1559","23.9","213.32","91","60.03","11"
"04/30/12 10:53:36","69.1579","32.2","213.34","71","60.03","11"
"04/30/12 10:58:35","69.1598","13.9","214.34","114","60.03","11"
"04/30/12 11:03:37","69.162","34.8","215.29","241","60.0","11"
"04/30/12 11:08:37","69.1642","30.8","214.91","30","60.03","11"
"04/30/12 11:13:37","69.1661","33.7","215.08","193","60.0","12"
"04/30/12 11:18:36","69.1683","33.4","214.7","143","60.0","12"
"04/30/12 11:23:36","69.1704","38.0","214.47","32","60.03","12"
"04/30/12 11:28:36","69.1722","19.1","214.42","226","60.0","12"
"04/30/12 11:33:35","69.1739","12.9","213.72","31","60.03","12"
"04/30/12 11:38:36","69.1757","14.7","214.26","261","60.03","13"
"04/30/12 11:43:35","69.177","16.5","214.0","184","60.0","13"
"04/30/12 11:48:36","69.1783","23.6","213.4","55","60.03","13"
"04/30/12 11:53:36","69.1796","10.6","213.23","298","60.03","13"
"04/30/12 11:58:35","69.181","23.3","213.51","209","60.0","13"
"04/30/12 12:03:37","69.1822","13.1","214.26","4","60.0","13"
"04/30/12 12:08:36","69.1833","15.5","214.42","5","60.0","12"
"04/30/12 12:13:37","69.1843","14.6","213.55","44","60.03","12"
"04/30/12 12:18:35","69.1853","14.6","213.62","5","59.96","12"
"04/30/12 12:23:36","69.1863","13.4","213.79","2","60.0","12"
"04/30/12 12:28:36","69.1875","27.3","214.17","136","60.0","12"
"04/30/12 12:33:37","69.1888","15.5","214.07","0","60.0","12"
"04/30/12 12:38:35","69.1896","6.9","214.3","159","60.03","11"
"04/30/12 12:43:36","69.1905","17.2","214.64","131","60.0","11"
"04/30/12 12:48:35","69.192","19.2","213.69","14","60.03","11"
"04/30/12 12:53:37","69.1937","30.4","213.84","161","60.0","11"
"04/30/12 12:58:35","69.1953","29.4","214.13","150","60.0","11"
"04/30/12 13:03:35","69.1968","20.4","214.76","170","60.0","11"
"04/30/12 13:08:36","69.1984","22.7","214.96","253","60.03","11"
"04/30/12 13:13:35","69.2003","19.6","214.87","24","60.03","11"
"04/30/12 13:18:36","69.202","19.3","214.47","35","60.0","11"
"04/30/12 13:23:36","69.2038","22.8","214.36","232","60.0","12"
"04/30/12 13:28:35","69.2057","14.4","215.23","32","60.03","12"
"04/30/12 13:33:36","69.2077","14.0","214.54","28","60.0","12"
"04/30/12 13:38:36","69.2094","29.8","214.86","116","60.0","12"
"04/30/12 13:43:37","69.2111","33.4","215.27","188","60.03","12"
"04/30/12 13:48:36","69.213","31.4","214.7","117","60.0","12"
"04/30/12 13:53:36","69.2144","12.9","215.08","31","60.03","12"
"04/30/12 13:58:36","69.2157","13.6","215.43","37","60.03","12"
"04/30/12 14:03:35","69.2169","16.8","214.86","16","60.0","12"
"04/30/12 14:08:36","69.2182","15.2","215.35","37","60.0","12"
"04/30/12 14:13:36","69.2192","21.1","214.9","105","60.0","12"
"04/30/12 14:18:37","69.2205","15.0","215.13","210","60.03","12"
"04/30/12 14:23:36","69.2218","28.0","214.75","71","60.03","12"
"04/30/12 14:28:37","69.2236","18.2","214.47","34","60.0","12"
"04/30/12 14:33:35","69.2254","17.5","214.16","234","60.0","12"
"04/30/12 14:38:36","69.2275","32.6","213.92","191","60.03","12"
"04/30/12 14:43:36","69.23","34.2","214.41","85","60.03","12"
"04/30/12 14:48:36","69.2332","38.9","213.9","98","60.03","13"
"04/30/12 14:53:36","69.2365","50.9","214.84","399","60.0","13"
"04/30/12 14:58:37","69.2398","32.6","213.72","308","60.03","13"
"04/30/12 15:03:35","69.2425","30.9","213.17","222","60.07","13"
"04/30/12 15:08:35","69.2452","32.0","213.9","82","60.0","13"
"04/30/12 15:13:36","69.2478","36.2","213.41","211","60.03","14"
"04/30/12 15:18:36","69.2505","37.6","213.51","108","60.0","14"
"04/30/12 15:23:36","69.2542","44.4","214.07","305","60.03","14"
"04/30/12 15:28:35","69.2573","31.6","213.75","154","60.03","14"
"04/30/12 15:33:36","69.26","46.7","213.6","171","60.03","15"
"04/30/12 15:38:37","69.2642","46.1","213.46","367","60.03","15"
"04/30/12 15:43:35","69.2675","41.2","214.31","118","60.03","15"
"04/30/12 15:48:36","69.2717","48.6","213.37","161","60.03","16"
"04/30/12 15:53:36","69.2756","44.9","213.95","365","60.03","16"
"04/30/12 15:58:35","69.2793","42.2","214.5","210","60.07","17"
"04/30/12 16:03:36","69.2823","41.1","213.99","312","60.03","17"
"04/30/12 16:08:35","69.285","29.7","213.0","141","60.03","17"
"04/30/12 16:13:36","69.2875","26.3","214.1","167","60.03","17"
"04/30/12 16:18:36","69.2897","25.9","214.01","22","60.03","17"
"04/30/12 16:23:36","69.2916","30.5","214.2","77","60.0","17"
"04/30/12 16:28:36","69.2934","34.2","213.11","274","60.03","16"
"04/30/12 16:33:36","69.2955","25.2","213.79","278","60.03","16"
"04/30/12 16:38:35","69.2972","20.7","213.11","272","60.0","16"
"04/30/12 16:43:36","69.2988","14.3","213.88","30","60.03","15"
"04/30/12 16:48:35","69.3002","15.7","213.35","18","60.0","15"
"04/30/12 16:53:36","69.3014","15.1","212.89","5","60.0","15"
"04/30/12 16:58:36","69.3026","14.4","213.3","3","60.03","15"
"04/30/12 17:03:37","69.3038","16.3","212.86","45","60.07","15"
"04/30/12 17:08:35","69.3055","35.3","213.11","87","60.03","15"
"04/30/12 17:13:36","69.3076","38.5","212.81","98","60.03","15"
"04/30/12 17:18:36","69.3105","32.1","214.5","172","60.03","15"
"04/30/12 17:23:36","69.3125","24.0","214.28","213","60.03","16"
"04/30/12 17:28:35","69.3146","21.4","214.8","316","60.03","16"
"04/30/12 17:33:36","69.3167","25.1","214.88","315","60.03","16"
"04/30/12 17:38:36","69.319","30.5","215.0","185","60.03","17"
"04/30/12 17:43:36","69.3211","21.7","213.85","33","60.03","17"
"04/30/12 17:48:36","69.3229","32.2","214.22","108","60.03","17"
"04/30/12 17:53:36","69.3242","15.3","214.02","45","60.03","17"
"04/30/12 17:58:37","69.3253","16.1","214.61","205","60.07","17"
"04/30/12 18:03:35","69.3263","24.4","214.5","190","60.07","16"
"04/30/12 18:08:36","69.3274","12.4","214.05","0","60.0","16"
"04/30/12 18:13:35","69.3282","14.8","214.01","20","60.03","16"
"04/30/12 18:18:36","69.3291","10.1","214.34","132","60.03","15"
"04/30/12 18:23:36","69.3299","10.9","214.4","28","60.03","16"
"04/30/12 18:28:35","69.3306","11.9","213.93","5","60.03","16"
"04/30/12 18:33:36","69.3311","11.0","214.19","8","60.03","17"
"04/30/12 18:38:37","69.3316","0.0","214.18","0","60.03","17"
"04/30/12 19:03:36","69.3324","0.0","213.2","0","60.0","15"
"04/30/12 19:08:35","69.3326","12.9","214.02","1","60.03","14"
"05/01/12 06:18:37","69.3326","0.0","212.38","0","60.03","7"
"05/01/12 06:28:37","69.3331","0.0","213.19","0","60.03","8"
"05/01/12 06:33:37","69.3334","2.5","214.45","0","60.03","9"
"05/01/12 06:38:36","69.3337","0.0","213.46","0","60.0","9"
"05/01/12 06:43:37","69.334","12.1","214.18","64","60.03","9"
"05/01/12 07:08:36","69.3363","22.3","213.84","178","60.03","9"
"05/01/12 07:13:37","69.3386","27.2","214.55","104","60.03","10"
"05/01/12 07:18:36","69.3409","33.9","215.08","163","60.07","11"
"05/01/12 07:28:36","69.3465","46.0","215.44","346","60.03","11"
"05/01/12 07:33:37","69.3495","47.3","214.83","185","60.03","12"
"05/01/12 07:38:36","69.3517","22.0","214.54","256","60.03","13"
"05/01/12 07:43:37","69.3525","11.3","213.93","2","60.03","13"
"05/01/12 07:48:36","69.3531","0.0","213.76","0","60.03","13"
"05/01/12 07:53:36","69.3541","13.6","214.24","113","60.03","13"
"05/01/12 07:58:37","69.3566","48.1","215.92","374","60.0","13"
"05/01/12 08:03:37","69.3598","20.9","213.48","35","60.07","13"
"05/01/12 08:08:36","69.3629","34.5","214.7","257","60.0","14"
"05/01/12 08:13:36","69.3679","72.5","215.76","361","60.0","15"
"05/01/12 08:18:37","69.3738","83.4","217.03","406","60.0","15"
"05/01/12 08:23:37","69.379","37.6","213.99","119","60.0","16"
"05/01/12 08:28:36","69.3843","93.5","215.93","455","60.03","17"
"05/01/12 08:33:36","69.3892","97.5","216.44","473","60.03","17"
"05/01/12 08:38:37","69.3969","54.8","214.95","83","60.0","18"
"05/01/12 08:43:36","69.4015","25.5","213.6","126","60.03","19"
"05/01/12 08:48:37","69.4032","30.3","214.1","65","60.03","19"
"05/01/12 08:53:36","69.4051","31.8","214.41","120","60.03","19"
"05/01/12 08:58:36","69.407","13.8","214.34","55","60.03","18"
"05/01/12 09:03:36","69.4096","55.1","214.29","294","60.03","19"
"05/01/12 09:08:37","69.4164","62.0","214.74","320","60.03","19"
"05/01/12 09:13:37","69.4246","111.6","215.86","531","60.0","20"
"05/01/12 09:18:37","69.4333","113.2","216.22","539","60.03","20"
"05/01/12 09:23:37","69.4422","117.5","217.1","553","60.03","22"
"05/01/12 09:28:37","69.4515","122.2","217.7","577","60.07","23"
"05/01/12 09:33:37","69.4606","60.8","215.51","417","60.03","23"
"05/01/12 09:38:37","69.4651","51.2","215.72","371","60.0","23"
"05/01/12 09:43:36","69.4719","64.1","215.75","328","60.0","24"
"05/01/12 09:48:35","69.4791","138.6","217.72","643","60.0","24"
"05/01/12 09:53:37","69.4896","126.8","216.68","596","60.03","25"
"05/01/12 09:58:36","69.4986","94.6","215.9","452","60.03","25"
"05/01/12 10:03:37","69.5084","137.5","216.71","640","60.03","26"
"05/01/12 10:08:36","69.5175","122.9","216.87","579","60.03","26"
"05/01/12 10:13:37","69.5275","83.5","214.84","414","60.0","27"
"05/01/12 10:18:36","69.5348","100.8","216.19","481","60.03","27"
"05/01/12 10:23:36","69.5445","128.3","217.46","602","60.03","28"
"05/01/12 10:28:37","69.5554","120.1","216.44","565","60.03","29"
"05/01/12 10:33:37","69.5662","130.5","218.65","605","60.03","29"
"05/01/12 10:38:37","69.577","132.2","216.2","619","60.0","30"
"05/01/12 10:43:36","69.5858","112.4","216.18","535","60.0","30"
"05/01/12 10:48:36","69.5934","89.7","215.35","437","60.03","29"
"05/01/12 10:53:37","69.6012","96.8","216.09","467","60.0","29"
"05/01/12 10:58:36","69.6125","174.0","217.66","794","60.03","30"
"05/01/12 11:03:37","69.6241","127.5","217.2","594","60.03","30"
"05/01/12 11:08:37","69.6331","88.8","215.83","434","60.03","30"
"05/01/12 11:13:36","69.6407","90.2","215.99","439","60.0","30"
"05/01/12 11:18:35","69.6515","83.2","216.77","404","60.0","31"
"05/01/12 11:23:37","69.6613","171.9","218.6","782","60.03","31"
"05/01/12 11:28:36","69.6745","176.4","218.48","798","60.0","32"
"05/01/12 11:33:37","69.6818","78.4","215.34","387","60.0","32"
"05/01/12 11:38:36","69.6937","182.8","217.08","833","60.03","33"
"05/01/12 11:43:36","69.7049","122.0","216.01","573","60.03","32"
"05/01/12 11:48:35","69.7151","178.1","216.79","811","60.0","32"
"05/01/12 11:53:37","69.7202","49.0","213.76","360","60.03","32"
"05/01/12 11:58:36","69.724","37.9","214.65","303","60.0","31"
"05/01/12 12:03:37","69.7275","47.9","213.67","348","60.03","30"
"05/01/12 12:08:36","69.7311","41.7","214.03","300","60.03","29"
"05/01/12 12:13:36","69.7338","29.3","214.33","128","60.0","28"
"05/01/12 12:18:37","69.7358","23.3","214.24","110","60.03","27"
"05/01/12 12:23:36","69.7374","25.6","214.46","85","60.03","26"
"05/01/12 12:28:37","69.7398","25.8","215.11","239","60.0","25"
"05/01/12 12:33:35","69.742","35.2","214.15","271","60.0","25"
"05/01/12 12:38:35","69.7445","28.0","213.68","97","60.0","24"
"05/01/12 12:43:36","69.7479","62.4","214.84","321","60.03","24"
"05/01/12 12:48:36","69.755","87.7","216.11","424","60.0","24"
"05/01/12 12:53:36","69.7616","87.8","214.46","427","60.03","24"
"05/01/12 12:58:36","69.7685","90.2","215.84","434","60.03","24"
"05/01/12 13:03:35","69.7754","87.8","215.37","431","60.03","24"
"05/01/12 13:08:36","69.7823","89.9","215.09","436","60.0","24"
"05/01/12 13:13:37","69.7897","97.9","216.12","474","60.03","24"
"05/01/12 13:18:36","69.7994","160.7","217.68","736","60.0","24"
"05/01/12 13:23:37","69.8096","161.6","217.16","748","60.03","25"
"05/01/12 13:28:37","69.8206","121.1","215.97","565","60.0","26"
"05/01/12 13:33:37","69.833","120.5","216.79","577","60.0","27"
"05/01/12 13:38:37","69.8467","182.5","217.75","832","60.03","29"
"05/01/12 13:43:36","69.8563","175.5","217.84","805","60.0","28"
"05/01/12 13:48:37","69.8656","173.1","217.79","789","60.03","29"
"05/01/12 13:53:36","69.8656","85.0","216.05","414","60.03","29"
"05/01/12 13:58:37","69.8732","163.8","216.46","756","60.03","28"
"05/01/12 14:03:36","69.8807","49.4","215.58","233","60.03","27"
"05/01/12 14:08:36","69.8836","26.0","214.35","80","60.03","26"
"05/01/12 14:13:37","69.8852","14.5","213.83","4","60.03","25"
"05/01/12 14:18:36","69.8865","13.6","214.59","52","60.0","25"
"05/01/12 14:23:37","69.8889","39.0","214.51","315","60.03","24"
"05/01/12 14:28:37","69.8924","55.0","215.36","99","60.03","24"
"05/01/12 14:33:37","69.8956","35.0","215.22","145","60.0","23"
"05/01/12 14:38:36","69.898","16.3","213.74","143","60.03","23"
"05/01/12 14:48:37","69.9005","12.7","213.39","10","60.03","22"
"05/01/12 14:53:37","69.9017","13.5","214.84","41","60.03","22"
"05/01/12 14:58:37","69.9028","14.2","214.28","12","60.0","21"
"05/01/12 15:03:37","69.9046","25.7","214.09","67","60.0","20"
"05/01/12 15:08:36","69.9072","30.9","214.51","106","60.0","20"
"05/01/12 15:13:37","69.9094","23.9","214.71","57","60.0","21"
"05/01/12 15:18:36","69.9111","31.6","215.11","109","60.0","20"
"05/01/12 15:23:36","69.9131","32.6","215.08","153","60.03","20"
"05/01/12 15:28:36","69.9154","32.4","214.69","246","60.03","20"
"05/01/12 15:33:37","69.9172","25.0","213.78","84","60.03","20"
"05/01/12 15:38:36","69.9193","25.3","215.25","98","60.03","20"
"05/01/12 15:43:36","69.9214","20.2","213.43","318","60.0","20"
"05/01/12 15:48:37","69.9236","21.6","214.64","261","60.03","20"
"05/01/12 15:53:36","69.9256","28.2","214.55","31","60.03","20"
"05/01/12 15:58:36","69.9273","12.2","214.12","15","60.03","20"
"05/01/12 16:03:37","69.9293","35.5","215.68","248","60.03","20"
"05/01/12 16:08:36","69.933","65.2","214.99","129","60.0","20"
"05/01/12 16:13:36","69.9375","69.9","215.82","351","60.0","20"
