"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/01/12 16:18:36","69.9431","71.3","216.07","352","60.03","22"
"05/01/12 16:23:37","69.9476","48.9","214.73","347","59.96","22"
"05/01/12 16:28:37","69.9517","63.6","215.36","97","60.03","22"
"05/01/12 16:33:36","69.9566","70.9","215.87","357","60.0","23"
"05/01/12 16:38:36","69.9618","60.5","215.38","302","60.03","23"
"05/01/12 16:43:37","69.9656","51.4","215.56","350","60.0","24"
"05/01/12 16:48:36","69.9684","33.4","214.24","180","60.03","24"
"05/01/12 16:53:37","69.9707","29.8","213.61","153","60.0","23"
"05/01/12 16:58:37","69.9735","40.6","214.27","136","60.07","23"
"05/01/12 17:03:37","69.9761","25.9","214.43","253","60.0","23"
"05/01/12 17:08:36","69.9783","16.3","213.99","22","60.03","23"
"05/01/12 17:13:37","69.9802","13.5","214.49","266","60.0","23"
"05/01/12 17:18:36","69.9824","33.6","213.96","98","60.03","23"
"05/01/12 17:23:36","69.9851","37.6","214.52","240","60.03","23"
"05/01/12 17:28:36","69.9879","32.2","214.11","188","60.03","24"
"05/01/12 17:33:37","69.9916","59.0","215.21","235","60.03","24"
"05/01/12 17:38:37","69.995","32.6","214.64","163","60.03","25"
"05/01/12 17:43:36","69.9976","35.2","215.1","304","60.03","25"
"05/01/12 17:48:36","69.9995","20.1","213.86","217","60.07","25"
"05/01/12 17:53:37","70.0012","11.8","214.58","241","60.03","25"
"05/01/12 17:58:37","70.0031","21.6","214.65","138","60.03","25"
"05/01/12 18:03:36","70.0045","14.1","213.91","5","60.03","25"
"05/01/12 18:08:37","70.0055","0.0","213.85","0","60.0","25"
"05/01/12 18:13:38","70.006","0.0","213.84","0","60.07","24"
"05/01/12 18:18:37","70.0065","0.0","213.75","0","60.03","24"
"05/01/12 18:23:37","70.007","12.8","214.15","62","60.03","24"
"05/01/12 18:36:58","70.0079","0.0","213.93","0","60.03","23"
"05/01/12 18:41:59","70.0081","0.0","214.58","0","60.03","23"
"05/01/12 18:46:58","70.0084","0.0","214.59","0","60.03","23"
"05/02/12 08:52:00","70.0091","0.0","215.34","109","60.03","15"
"05/02/12 08:56:59","70.0098","11.9","215.61","112","60.0","15"
"05/02/12 09:01:59","70.0108","14.7","215.64","182","60.0","15"
"05/02/12 09:06:59","70.0118","13.8","215.38","4","60.03","15"
"05/02/12 09:11:59","70.0128","21.4","215.44","167","60.0","15"
"05/02/12 09:16:59","70.0141","20.3","216.15","112","60.0","16"
"05/02/12 09:21:59","70.0155","15.3","216.63","222","60.0","16"
"05/02/12 09:26:58","70.0166","14.0","215.7","0","59.96","16"
"05/02/12 09:31:58","70.0176","15.4","215.08","3","60.03","16"
"05/02/12 09:36:59","70.0189","11.2","215.2","3","60.0","16"
"05/02/12 09:41:59","70.0202","19.3","215.11","254","60.03","16"
"05/02/12 09:47:00","70.0219","24.9","214.72","87","60.0","16"
"05/02/12 09:51:59","70.0231","29.1","214.59","85","60.0","17"
"05/02/12 09:56:58","70.0252","33.4","215.21","147","60.03","16"
"05/02/12 10:02:00","70.0273","31.7","215.73","247","59.96","17"
"05/02/12 10:06:59","70.0298","35.0","215.91","47","60.03","17"
"05/02/12 10:12:00","70.0312","11.7","215.34","39","60.03","17"
"05/02/12 10:16:59","70.0325","14.6","214.83","5","60.0","17"
"05/02/12 10:22:00","70.0341","29.2","215.54","85","59.96","17"
"05/02/12 10:26:59","70.0358","20.1","214.56","24","60.0","17"
"05/02/12 10:31:59","70.0371","29.8","214.54","231","60.03","17"
"05/02/12 10:36:58","70.0383","20.5","214.35","131","60.0","17"
"05/02/12 10:42:00","70.04","31.2","214.94","97","60.0","17"
"05/02/12 10:46:58","70.0414","14.4","214.81","8","60.0","17"
"05/02/12 10:51:59","70.0429","36.5","215.73","80","60.0","17"
"05/02/12 10:56:59","70.046","63.6","216.58","348","60.0","18"
"05/02/12 11:01:59","70.0515","95.9","218.03","458","60.0","18"
"05/02/12 11:07:00","70.0593","127.2","217.85","593","60.0","20"
"05/02/12 11:11:58","70.0676","89.5","216.65","437","60.03","21"
"05/02/12 11:17:00","70.0728","35.3","215.73","191","60.0","22"
"05/02/12 11:21:59","70.0763","34.3","216.2","98","60.03","22"
"05/02/12 11:26:59","70.079","40.3","215.86","303","60.03","22"
"05/02/12 11:32:00","70.0832","64.4","216.93","326","60.0","22"
"05/02/12 11:36:59","70.0867","43.1","215.44","306","60.0","22"
"05/02/12 11:41:58","70.0926","71.8","215.49","360","60.03","23"
"05/02/12 11:46:59","70.0983","77.8","216.06","381","60.0","23"
"05/02/12 11:51:59","70.1046","84.8","215.93","415","60.03","24"
"05/02/12 11:57:00","70.1125","147.6","217.63","683","60.0","24"
"05/02/12 12:01:58","70.1197","49.3","215.91","73","60.03","25"
"05/02/12 12:06:58","70.1244","66.9","215.7","339","60.0","25"
"05/02/12 12:11:59","70.1288","44.7","214.55","397","60.03","25"
"05/02/12 12:16:59","70.1319","35.0","214.14","117","60.0","25"
"05/02/12 12:21:59","70.134","23.4","214.5","222","60.0","24"
"05/02/12 12:26:59","70.1362","32.6","213.61","94","60.0","24"
"05/02/12 12:32:00","70.1381","31.3","213.98","74","60.03","24"
"05/02/12 12:37:00","70.1403","25.4","214.48","119","60.0","23"
"05/02/12 12:41:59","70.1431","27.3","215.21","138","60.0","23"
"05/02/12 12:46:59","70.1458","23.9","215.28","273","60.0","23"
"05/02/12 12:51:59","70.1479","28.6","214.47","76","60.0","23"
"05/02/12 12:56:59","70.1522","93.0","217.92","445","60.0","23"
"05/02/12 13:02:00","70.1595","159.0","219.32","728","60.03","23"
"05/02/12 13:06:59","70.1726","192.4","219.08","869","60.03","26"
"05/02/12 13:12:00","70.1833","182.0","218.12","823","60.03","26"
"05/02/12 13:16:58","70.1931","68.5","215.03","345","60.0","26"
"05/02/12 13:22:00","70.2021","111.4","216.49","530","60.03","26"
"05/02/12 13:27:00","70.2132","170.1","217.82","760","60.03","28"
"05/02/12 13:31:58","70.2236","98.7","215.1","477","60.03","28"
"05/02/12 13:36:59","70.2307","126.6","217.07","590","60.0","27"
"05/02/12 13:42:00","70.2377","82.0","215.73","400","60.0","27"
"05/02/12 13:47:00","70.2439","75.7","215.97","375","60.0","26"
"05/02/12 13:51:58","70.2511","108.6","216.43","516","60.03","26"
"05/02/12 13:57:00","70.2602","111.5","216.2","531","60.03","26"
"05/02/12 14:01:59","70.268","85.9","216.12","422","60.07","26"
"05/02/12 14:06:59","70.2769","92.6","216.55","445","60.03","27"
"05/02/12 14:11:59","70.2857","95.3","217.11","453","60.03","27"
"05/02/12 14:16:59","70.2911","64.5","216.54","328","60.07","26"
"05/02/12 14:22:00","70.2965","95.1","216.93","457","60.03","26"
"05/02/12 14:27:00","70.3027","85.5","217.33","418","60.03","26"
"05/02/12 14:31:58","70.3093","80.0","217.19","393","60.03","26"
"05/02/12 14:36:59","70.3165","76.5","216.52","378","60.0","26"
"05/02/12 14:42:00","70.3249","92.3","217.01","446","60.03","27"
"05/02/12 14:47:00","70.3341","169.0","218.45","768","60.0","27"
"05/02/12 14:52:00","70.3429","158.5","218.27","726","60.0","28"
"05/02/12 14:57:00","70.3523","87.7","216.55","428","60.0","28"
"05/02/12 15:02:00","70.3618","43.3","215.61","262","60.07","28"
"05/02/12 15:07:00","70.3719","138.7","217.21","640","60.0","29"
"05/02/12 15:12:00","70.3818","131.3","216.98","616","60.03","29"
"05/02/12 15:16:58","70.3918","132.2","216.74","616","60.03","29"
"05/02/12 15:22:00","70.4021","127.7","216.05","602","60.03","29"
"05/02/12 15:27:00","70.412","125.7","217.08","588","60.03","30"
"05/02/12 15:32:00","70.4217","122.7","217.18","578","60.0","30"
"05/02/12 15:36:59","70.4311","120.4","217.26","566","60.03","30"
"05/02/12 15:42:00","70.4404","117.5","217.42","552","60.03","30"
"05/02/12 15:47:00","70.4495","115.4","217.45","544","60.03","30"
"05/02/12 15:57:00","70.467","108.8","217.17","515","60.03","30"
"05/02/12 16:01:59","70.4753","105.8","217.25","502","60.03","30"
"05/02/12 16:06:59","70.4834","101.8","216.89","486","60.03","31"
"05/02/12 16:11:59","70.4913","99.3","216.19","473","60.0","31"
"05/02/12 16:16:59","70.4989","96.6","217.25","465","60.03","30"
"05/02/12 16:21:59","70.5063","92.3","216.85","448","60.07","30"
"05/02/12 16:27:00","70.5134","89.1","216.55","432","60.0","30"
"05/02/12 16:31:59","70.5201","85.4","217.09","413","60.03","30"
"05/02/12 16:37:00","70.5266","82.3","217.08","402","60.03","30"
"05/02/12 16:41:59","70.5329","78.8","216.75","387","60.03","30"
"05/02/12 16:46:59","70.5389","75.3","216.38","376","60.03","30"
"05/02/12 16:51:59","70.5447","71.9","216.33","360","60.03","29"
"05/02/12 16:57:00","70.55","64.5","215.55","331","60.03","29"
"05/02/12 17:01:59","70.555","62.8","215.7","323","60.03","29"
"05/02/12 17:07:00","70.5598","60.0","215.71","312","60.03","29"
"05/02/12 17:12:00","70.5641","37.5","216.46","304","60.0","29"
"05/02/12 17:17:00","70.5682","41.8","216.22","372","60.03","29"
"05/02/12 17:21:59","70.5722","53.9","215.97","178","60.0","29"
"05/02/12 17:27:00","70.5758","48.7","215.1","364","60.03","29"
"05/02/12 17:32:00","70.5791","34.9","215.43","179","60.03","29"
"05/02/12 17:36:59","70.5821","32.0","214.72","285","60.03","29"
"05/02/12 17:42:00","70.5848","29.4","215.93","93","60.03","28"
"05/02/12 17:47:00","70.5873","25.7","216.23","168","60.03","28"
"05/02/12 17:52:00","70.5895","33.4","215.95","63","60.03","28"
"05/02/12 17:57:00","70.5913","13.5","215.94","46","60.03","28"
"05/02/12 18:02:00","70.5924","15.4","215.65","60","60.03","28"
"05/02/12 18:07:00","70.5935","11.8","215.54","27","60.07","27"
"05/02/12 18:11:59","70.595","22.5","215.26","65","60.0","27"
"05/02/12 18:16:59","70.596","0.0","214.14","0","60.03","27"
"05/02/12 18:22:00","70.5967","15.7","214.25","3","60.03","26"
"05/02/12 18:27:00","70.5975","0.0","213.63","0","60.03","26"
"05/02/12 18:31:59","70.5981","15.0","213.6","0","60.0","26"
"05/02/12 18:36:59","70.5986","11.9","215.13","16","60.03","26"
"05/02/12 18:41:59","70.5991","12.6","214.17","8","60.07","25"
"05/02/12 18:46:59","70.5997","14.0","214.48","0","60.03","25"
"05/02/12 18:51:58","70.6003","12.0","214.29","1","60.03","25"
"05/02/12 18:56:59","70.6008","12.4","214.19","7","60.03","25"
"05/02/12 19:02:00","70.6013","0.0","214.25","0","60.03","25"
"05/02/12 19:07:00","70.6017","14.3","213.97","34","60.07","25"
"05/02/12 19:12:00","70.602","14.5","213.82","0","60.03","25"
"05/03/12 08:46:59","70.6033","14.5","213.85","16","60.0","14"
"05/03/12 08:57:00","70.6039","0.0","213.54","0","60.03","15"
"05/03/12 09:01:59","70.6044","14.1","213.55","89","60.03","15"
"05/03/12 09:07:00","70.6051","15.1","214.09","4","60.0","15"
"05/03/12 09:12:00","70.6058","5.6","214.16","192","60.03","15"
"05/03/12 09:17:00","70.6073","12.8","213.58","68","60.0","16"
"05/03/12 09:22:00","70.6094","34.3","213.84","78","60.0","17"
"05/03/12 09:27:00","70.6118","37.9","213.92","289","60.03","17"
"05/03/12 09:32:01","70.6149","39.5","215.42","250","60.03","18"
"05/03/12 09:37:00","70.6184","56.2","213.68","99","60.03","18"
"05/03/12 09:41:59","70.622","54.3","214.81","379","60.0","19"
"05/03/12 09:47:00","70.6265","68.2","213.12","349","60.03","19"
"05/03/12 09:51:59","70.6313","63.6","214.26","326","60.03","20"
"05/03/12 09:56:59","70.6363","48.3","215.29","444","60.07","20"
"05/03/12 10:02:00","70.6409","65.5","215.23","335","60.03","21"
"05/03/12 10:06:59","70.647","76.4","216.01","376","60.0","22"
"05/03/12 10:11:59","70.6537","99.2","215.96","480","60.03","23"
"05/03/12 10:16:59","70.6609","100.9","215.78","487","60.03","23"
"05/03/12 10:22:00","70.6667","90.6","215.96","441","60.0","24"
"05/03/12 10:27:01","70.6741","96.3","216.11","466","60.03","24"
"05/03/12 10:31:59","70.6787","63.1","215.33","346","60.0","24"
"05/03/12 10:36:59","70.6818","36.3","214.7","156","60.0","24"
"05/03/12 10:41:59","70.6839","34.1","213.98","62","60.0","24"
"05/03/12 10:47:00","70.6858","29.9","214.54","228","60.0","24"
"05/03/12 10:52:00","70.6878","33.0","214.26","77","60.0","24"
"05/03/12 10:56:59","70.6903","48.8","215.52","355","60.03","23"
"05/03/12 11:01:59","70.6977","134.3","218.3","618","60.0","24"
"05/03/12 11:06:59","70.7072","144.4","217.41","669","60.0","25"
"05/03/12 11:12:00","70.7172","89.5","216.46","432","60.0","26"
"05/03/12 11:17:00","70.7239","117.7","217.85","548","60.0","26"
"05/03/12 11:22:00","70.7326","68.0","216.3","343","60.0","26"
"05/03/12 11:27:00","70.7402","62.4","215.65","319","60.0","26"
"05/03/12 11:32:00","70.7441","50.6","215.69","385","60.0","26"
"05/03/12 11:37:00","70.7467","33.1","215.29","75","60.0","26"
"05/03/12 11:42:01","70.7487","2.9","214.26","180","60.0","25"
"05/03/12 11:46:59","70.7496","9.7","214.71","206","60.0","25"
"05/03/12 11:52:00","70.7504","8.1","213.67","0","60.0","24"
"05/03/12 11:57:00","70.751","12.7","214.65","19","60.03","23"
"05/03/12 12:01:59","70.7518","12.8","215.51","160","60.0","22"
"05/03/12 12:06:59","70.7529","14.0","215.04","3","60.0","21"
"05/03/12 12:12:00","70.7538","14.8","215.18","27","60.03","20"
"05/03/12 12:16:59","70.7544","14.1","215.24","35","60.0","19"
"05/03/12 12:22:00","70.755","6.3","214.64","163","60.0","19"
"05/03/12 12:27:01","70.7557","8.7","214.62","100","59.96","18"
"05/03/12 12:32:00","70.7563","0.0","215.68","0","60.0","18"
"05/03/12 12:36:59","70.757","3.5","214.37","0","60.0","18"
"05/03/12 12:42:00","70.7576","0.0","216.32","49","60.0","18"
"05/03/12 12:46:59","70.7584","15.8","215.53","0","60.0","18"
"05/03/12 12:51:59","70.7592","14.1","215.28","20","60.0","18"
"05/03/12 12:57:01","70.7603","12.8","214.77","42","60.0","18"
"05/03/12 13:02:00","70.7613","17.3","215.3","161","60.03","18"
"05/03/12 13:06:59","70.7625","16.0","215.12","16","60.0","18"
"05/03/12 13:12:00","70.7635","11.9","215.04","1","60.03","18"
"05/03/12 13:17:01","70.7643","15.4","215.39","0","60.0","18"
"05/03/12 13:21:59","70.7651","11.2","215.05","2","59.96","18"
"05/03/12 13:26:59","70.7666","15.8","215.54","91","60.0","18"
"05/03/12 13:32:00","70.7692","36.2","215.75","189","59.96","18"
"05/03/12 13:36:59","70.772","31.7","215.8","106","59.96","18"
"05/03/12 13:42:00","70.7744","24.9","215.79","127","60.03","19"
"05/03/12 13:47:00","70.7768","32.5","215.2","95","60.0","19"
"05/03/12 13:52:01","70.7787","22.9","214.78","230","60.0","19"
"05/03/12 13:56:59","70.7806","14.3","214.55","17","60.0","19"
"05/03/12 14:02:00","70.7824","30.0","214.3","106","60.0","19"
"05/03/12 14:06:59","70.7841","33.3","213.67","126","59.96","19"
"05/03/12 14:12:00","70.7862","33.2","214.02","98","60.0","19"
"05/03/12 14:17:00","70.7885","22.0","215.13","251","60.0","18"
"05/03/12 14:22:00","70.7906","27.5","214.75","174","60.0","18"
"05/03/12 14:27:00","70.7933","41.9","214.42","115","59.96","17"
"05/03/12 14:32:00","70.7964","49.7","214.54","367","60.0","17"
"05/03/12 14:36:59","70.7998","35.9","215.14","317","60.0","18"
"05/03/12 14:41:59","70.8037","49.3","215.59","338","59.96","18"
"05/03/12 14:46:59","70.8086","61.4","214.93","313","60.0","18"
"05/03/12 14:51:59","70.8127","62.3","215.21","347","60.0","18"
"05/03/12 14:57:00","70.8167","47.6","215.22","408","60.0","18"
"05/03/12 15:02:01","70.8224","89.6","216.0","437","60.0","18"
"05/03/12 15:06:59","70.8284","67.3","215.95","338","60.03","18"
"05/03/12 15:12:01","70.8331","65.5","215.89","377","60.0","18"
"05/03/12 15:17:01","70.8381","73.0","215.4","363","60.0","18"
"05/03/12 15:21:59","70.8425","44.0","215.57","172","60.0","18"
"05/03/12 15:27:00","70.8467","59.6","214.49","353","60.03","17"
"05/03/12 15:31:59","70.851","74.8","214.84","207","59.96","17"
"05/03/12 15:37:00","70.8559","64.0","215.23","328","60.0","17"
"05/03/12 15:42:00","70.8607","63.1","214.67","323","60.0","18"
"05/03/12 15:46:59","70.8655","74.0","215.31","369","60.0","18"
"05/03/12 15:52:00","70.8699","40.6","214.87","181","60.0","18"
"05/03/12 15:56:59","70.8742","43.0","215.88","268","60.03","18"
"05/03/12 16:02:00","70.8775","23.6","214.43","184","60.0","18"
"05/03/12 16:07:01","70.8806","38.6","214.71","266","60.0","18"
"05/03/12 16:11:59","70.8848","43.9","214.92","336","60.03","18"
"05/03/12 16:16:59","70.889","54.0","216.32","217","60.0","18"
"05/03/12 16:22:01","70.8953","81.6","216.39","399","60.03","19"
"05/03/12 16:27:01","70.9005","39.9","215.3","202","60.0","19"
"05/03/12 16:31:59","70.9052","61.9","215.75","347","60.0","19"
"05/03/12 16:36:59","70.9101","67.1","215.58","341","60.0","19"
"05/03/12 16:42:00","70.9148","46.0","214.79","220","60.0","19"
"05/03/12 16:47:01","70.9184","37.4","213.98","181","60.03","19"
"05/03/12 16:52:00","70.9219","44.7","214.67","161","60.03","19"
"05/03/12 16:57:01","70.9253","43.9","214.46","112","60.0","19"
"05/03/12 17:01:59","70.9277","36.2","214.43","71","60.03","18"
"05/03/12 17:07:00","70.9302","29.3","213.9","153","60.03","18"
"05/03/12 17:12:01","70.9325","16.0","214.01","154","60.03","18"
"05/03/12 17:17:00","70.9348","31.9","213.87","67","60.03","18"
"05/03/12 17:21:59","70.9371","34.7","214.76","200","60.03","18"
"05/03/12 17:27:00","70.9392","21.9","214.27","262","60.03","18"
"05/03/12 17:31:59","70.9408","34.4","214.53","118","60.03","17"
"05/03/12 17:36:59","70.9429","13.7","214.2","124","60.03","17"
"05/03/12 17:41:59","70.9446","22.5","214.37","26","60.0","16"
"05/03/12 17:47:01","70.9464","29.2","214.43","90","60.03","15"
"05/03/12 17:52:00","70.948","13.6","215.04","211","60.0","15"
"05/03/12 17:57:00","70.9493","14.2","214.4","4","60.03","15"
"05/03/12 18:01:59","70.9503","14.8","214.01","23","60.03","14"
"05/03/12 18:07:00","70.9514","16.0","214.63","191","60.0","13"
"05/03/12 18:12:00","70.9525","11.2","214.45","76","60.0","13"
"05/03/12 18:17:01","70.9535","0.0","214.03","172","60.07","13"
"05/03/12 18:22:00","70.9541","11.5","214.46","22","60.0","13"
"05/03/12 18:27:00","70.9547","11.3","214.03","4","60.03","12"
"05/03/12 18:37:00","70.9555","13.4","214.46","4","60.0","11"
"05/03/12 18:42:00","70.9559","1.9","214.45","164","60.07","11"
"05/03/12 18:47:01","70.9563","0.0","213.07","0","60.0","11"
"05/03/12 18:57:00","70.9566","0.0","213.53","0","60.03","10"
"05/04/12 06:47:02","70.9566","0.0","213.61","0","60.03","6"
"05/04/12 07:12:00","70.9586","15.6","213.59","20","60.03","9"
"05/04/12 07:17:00","70.9596","21.2","214.23","133","60.03","9"
"05/04/12 07:22:00","70.9608","12.9","214.2","22","60.03","9"
"05/04/12 07:27:01","70.9621","16.7","214.05","19","60.03","10"
"05/04/12 07:32:00","70.9636","26.2","213.99","62","60.0","10"
"05/04/12 07:37:01","70.9653","33.0","214.92","123","60.03","11"
"05/04/12 07:41:59","70.9671","25.2","214.98","33","60.0","11"
"05/04/12 07:47:00","70.969","24.1","214.73","290","60.0","11"
"05/04/12 07:51:59","70.9708","19.7","214.72","38","60.03","11"
"05/04/12 07:57:00","70.9725","11.5","213.86","31","60.03","11"
"05/04/12 08:02:00","70.9741","22.7","214.03","167","60.0","11"
"05/04/12 08:07:01","70.9758","16.5","214.17","41","60.0","11"
"05/04/12 08:11:59","70.9777","21.4","214.84","64","60.0","11"
"05/04/12 08:17:00","70.9798","34.1","214.84","319","60.03","11"
"05/04/12 08:22:00","70.9817","15.3","214.4","207","60.03","11"
"05/04/12 08:27:01","70.9836","34.0","214.94","181","60.0","11"
"05/04/12 08:32:01","70.9856","23.3","214.19","289","60.03","11"
"05/04/12 08:37:01","70.9876","17.9","214.28","20","60.03","11"
"05/04/12 08:42:00","70.9903","56.0","214.61","371","60.0","11"
"05/04/12 08:47:01","70.9945","45.9","214.89","402","60.03","11"
"05/04/12 08:52:00","70.9987","45.7","215.13","432","60.03","12"
"05/04/12 08:57:00","71.0035","45.9","215.52","407","60.03","13"
"05/04/12 09:02:01","71.0078","43.8","215.07","121","60.0","13"
"05/04/12 09:07:01","71.0118","44.8","214.92","80","60.0","13"
"05/04/12 09:12:00","71.0156","45.5","214.85","258","60.0","13"
"05/04/12 09:17:01","71.0195","42.9","215.28","273","60.03","14"
"05/04/12 09:22:01","71.0235","65.1","215.21","332","60.03","14"
"05/04/12 09:27:00","71.0289","75.6","214.84","374","60.03","15"
"05/04/12 09:32:00","71.036","74.7","215.35","371","60.03","15"
"05/04/12 09:37:00","71.0424","79.3","215.91","393","60.03","15"
"05/04/12 09:42:00","71.0475","65.0","214.9","333","60.0","15"
"05/04/12 09:47:01","71.0533","74.4","215.41","373","60.03","15"
"05/04/12 09:52:00","71.0584","61.4","215.83","316","60.07","15"
"05/04/12 09:57:00","71.064","75.8","216.14","376","60.03","15"
"05/04/12 10:02:01","71.0689","62.1","215.61","321","60.03","15"
"05/04/12 10:07:01","71.074","68.9","216.29","348","60.0","15"
"05/04/12 10:12:01","71.0793","73.7","216.08","367","60.0","15"
"05/04/12 10:17:01","71.0855","79.2","215.99","390","60.03","16"
"05/04/12 10:22:01","71.0923","83.5","217.0","408","60.03","17"
"05/04/12 10:27:00","71.099","109.3","216.95","514","60.0","17"
"05/04/12 10:32:01","71.1071","121.4","216.71","574","60.0","18"
"05/04/12 10:37:01","71.1186","121.7","217.69","568","60.0","18"
"05/04/12 10:42:00","71.1289","193.0","218.1","876","60.03","19"
"05/04/12 10:47:01","71.1405","170.5","218.81","774","60.0","19"
"05/04/12 10:52:01","71.1484","98.7","216.44","472","60.0","19"
"05/04/12 10:57:00","71.1564","92.2","216.35","446","60.03","19"
"05/04/12 11:02:00","71.1644","92.1","216.1","447","60.03","19"
"05/04/12 11:07:01","71.1728","86.4","217.2","422","60.03","19"
"05/04/12 11:12:00","71.1808","110.2","217.45","516","60.0","19"
"05/04/12 11:17:00","71.1881","93.7","216.85","454","60.03","19"
"05/04/12 11:22:00","71.1972","143.4","218.32","663","60.03","19"
"05/04/12 11:27:01","71.2081","124.2","217.98","581","60.0","20"
"05/04/12 11:32:01","71.2159","118.0","216.98","556","60.03","20"
"05/04/12 11:37:01","71.2253","175.7","217.78","800","60.0","20"
"05/04/12 11:42:01","71.2375","130.1","217.08","605","60.0","20"
"05/04/12 11:47:00","71.248","98.5","216.97","471","60.03","20"
"05/04/12 11:52:01","71.256","98.0","216.95","470","60.0","20"
"05/04/12 11:57:01","71.2637","91.3","216.0","443","60.03","20"
"05/04/12 12:02:01","71.2709","101.4","217.33","479","60.03","19"
"05/04/12 12:07:00","71.2788","94.4","215.7","459","60.03","19"
"05/04/12 12:12:00","71.2871","96.8","215.89","463","60.0","19"
"05/04/12 12:17:00","71.2951","104.8","216.16","504","60.03","19"
"05/04/12 12:22:00","71.3026","104.4","216.28","499","60.0","19"
"05/04/12 12:27:01","71.311","131.7","217.11","610","60.03","19"
"05/04/12 12:32:01","71.3203","132.3","217.14","618","60.0","19"
"05/04/12 12:37:01","71.3337","204.0","218.78","912","60.0","21"
"05/04/12 12:42:00","71.3448","139.0","218.24","636","60.03","21"
"05/04/12 12:46:59","71.3566","147.3","217.65","683","60.0","22"
"05/04/12 12:52:00","71.3692","195.4","219.22","885","60.03","23"
"05/04/12 12:57:00","71.3826","183.3","218.8","836","60.07","23"
"05/04/12 13:02:00","71.3968","180.0","219.01","813","60.0","23"
"05/04/12 13:07:00","71.4108","177.7","218.47","806","60.0","24"
"05/04/12 13:12:01","71.4246","177.4","218.83","807","60.0","24"
"05/04/12 13:17:00","71.4379","142.3","218.33","656","60.0","25"
"05/04/12 13:22:01","71.4516","172.6","218.71","785","60.0","25"
"05/04/12 13:27:00","71.465","171.8","219.56","777","60.03","25"
"05/04/12 13:32:00","71.4784","171.6","219.04","779","60.0","26"
"05/04/12 13:37:00","71.4917","170.9","219.2","774","60.0","26"
"05/04/12 13:42:00","71.505","169.2","219.79","765","60.0","26"
"05/04/12 13:47:01","71.5182","168.5","218.92","767","60.03","26"
"05/04/12 13:52:01","71.5313","168.2","218.43","766","60.03","26"
"05/04/12 13:56:59","71.5441","161.5","217.89","742","60.03","26"
"05/04/12 14:02:01","71.5569","158.5","218.22","721","60.07","26"
"05/04/12 14:07:01","71.5694","164.2","218.11","751","60.03","26"
"05/04/12 14:12:00","71.5819","175.5","217.73","798","60.0","26"
"05/04/12 14:17:00","71.5948","157.2","218.53","719","60.03","25"
"05/04/12 14:22:00","71.6077","165.7","217.98","759","60.0","25"
"05/04/12 14:27:00","71.6184","69.9","216.21","348","60.03","24"
"05/04/12 14:32:00","71.6263","157.4","218.71","723","60.03","24"
"05/04/12 14:37:01","71.6372","149.3","218.28","684","60.0","24"
"05/04/12 14:42:01","71.6496","183.9","218.46","830","60.03","24"
"05/04/12 14:47:00","71.6604","90.6","216.58","439","60.03","23"
"05/04/12 14:52:01","71.671","134.1","217.97","625","60.0","23"
"05/04/12 14:57:00","71.6804","89.4","216.36","438","60.03","22"
"05/04/12 15:02:01","71.6917","133.7","217.71","623","60.0","23"
"05/04/12 15:07:00","71.7024","99.1","217.29","473","60.03","23"
"05/04/12 15:12:01","71.7141","152.4","218.03","700","60.03","23"
"05/04/12 15:17:00","71.7249","146.9","217.97","682","60.03","23"
"05/04/12 15:22:00","71.7366","153.7","218.42","704","60.0","23"
"05/04/12 15:27:00","71.745","88.7","217.36","429","60.0","22"
"05/04/12 15:32:01","71.751","76.2","217.06","378","60.03","22"
"05/04/12 15:37:00","71.7575","64.9","216.68","329","60.03","20"
"05/04/12 15:42:01","71.7618","67.2","215.35","355","60.03","20"
"05/04/12 15:47:01","71.766","67.5","215.86","110","60.03","19"
"05/04/12 15:52:01","71.77","58.3","215.78","334","60.0","18"
"05/04/12 15:57:00","71.7744","67.4","216.96","232","60.03","18"
"05/04/12 16:02:01","71.7787","41.8","216.66","389","60.0","17"
"05/04/12 16:07:01","71.7828","60.5","215.85","314","60.03","17"
"05/04/12 16:12:00","71.787","42.2","215.27","378","60.03","17"
"05/04/12 16:17:00","71.7908","36.5","215.58","278","60.03","16"
"05/04/12 16:22:01","71.795","39.1","215.46","407","60.03","16"
"05/04/12 16:27:00","71.7991","58.2","215.44","340","60.03","15"
"05/04/12 16:32:00","71.8028","45.1","215.19","181","60.03","15"
"05/04/12 16:37:00","71.8063","43.7","216.13","195","60.0","15"
"05/04/12 16:42:00","71.8099","48.1","216.03","228","60.0","15"
"05/04/12 16:47:00","71.8145","61.7","216.22","312","60.0","15"
"05/04/12 16:52:00","71.8184","36.0","215.52","116","60.0","15"
"05/04/12 16:57:00","71.8228","88.4","216.7","428","60.03","15"
"05/04/12 17:02:00","71.8297","74.8","216.68","369","60.0","16"
"05/04/12 17:07:01","71.8358","71.4","215.7","358","60.03","17"
"05/04/12 17:12:01","71.8401","39.0","215.39","228","60.03","17"
"05/04/12 17:17:00","71.844","45.2","215.47","346","60.0","16"
"05/04/12 17:22:01","71.8469","45.9","216.31","222","60.03","16"
"05/04/12 17:27:00","71.8502","41.3","215.72","323","60.03","15"
"05/04/12 17:32:01","71.853","36.9","216.25","173","60.03","15"
"05/04/12 17:37:00","71.8553","32.5","215.46","213","60.0","15"
"05/04/12 17:42:01","71.8571","21.0","214.89","52","60.03","15"
"05/04/12 17:47:01","71.8585","22.7","215.14","239","60.03","14"
"05/04/12 17:52:01","71.8596","15.1","215.2","85","60.03","13"
"05/04/12 17:57:01","71.8607","12.5","214.81","48","60.03","13"
"05/04/12 18:02:01","71.8618","12.0","215.36","266","60.0","13"
"05/04/12 18:07:01","71.8631","24.3","216.01","274","60.0","12"
"05/04/12 18:12:01","71.8643","12.6","215.29","62","60.03","12"
"05/04/12 18:17:01","71.8654","12.4","214.15","6","60.03","11"
"05/04/12 18:22:01","71.8662","10.5","213.55","99","60.03","11"
"05/04/12 18:27:01","71.8669","0.0","214.28","24","60.03","11"
"05/04/12 18:32:00","71.8676","0.0","214.38","0","60.03","11"
"05/04/12 18:37:01","71.8683","0.0","213.86","59","60.03","11"
"05/04/12 18:42:00","71.8688","13.4","213.55","136","60.03","11"
"05/04/12 18:47:00","71.8692","13.6","213.99","38","60.03","11"
"05/04/12 18:52:01","71.8695","14.4","213.55","65","60.0","10"
"05/04/12 18:57:01","71.8701","11.3","213.62","11","60.0","10"
"05/04/12 19:02:01","71.8707","0.0","214.08","0","60.03","10"
"05/04/12 19:07:01","71.8711","13.6","214.33","0","60.03","10"
"05/04/12 19:17:01","71.8717","0.0","214.37","0","60.0","10"
"05/05/12 06:27:04","71.8717","0.0","213.71","0","60.03","6"
"05/05/12 06:37:00","71.8723","0.0","214.96","18","60.03","8"
"05/05/12 06:42:01","71.8726","10.2","214.3","10","60.03","8"
"05/05/12 07:17:00","71.8727","0.0","214.14","0","60.0","8"
"05/05/12 07:22:02","71.8734","10.6","214.25","4","60.03","8"
"05/05/12 07:27:00","71.8742","14.1","213.6","15","60.03","8"
"05/05/12 07:32:01","71.8751","12.7","214.59","29","60.0","8"
"05/05/12 07:37:01","71.8761","13.2","214.15","7","60.0","9"
"05/05/12 07:42:02","71.8773","12.5","214.62","56","60.0","9"
"05/05/12 07:47:00","71.8785","15.7","214.18","11","60.03","9"
"05/05/12 07:52:01","71.8799","12.2","214.41","3","60.03","9"
"05/05/12 07:57:01","71.8811","14.1","214.19","4","60.03","9"
"05/05/12 08:02:00","71.8825","15.2","214.87","206","60.0","9"
"05/05/12 08:07:01","71.8842","31.1","214.82","119","60.0","9"
"05/05/12 08:12:01","71.8866","27.1","215.16","135","60.0","9"
"05/05/12 08:17:00","71.8887","34.9","215.35","61","60.03","9"
"05/05/12 08:22:01","71.8904","13.3","213.39","19","60.03","9"
"05/05/12 08:27:01","71.8916","12.0","214.06","152","60.0","10"
"05/05/12 08:32:01","71.893","26.8","214.15","89","60.07","10"
"05/05/12 08:37:00","71.8951","41.9","214.24","299","60.03","9"
"05/05/12 08:42:02","71.8986","65.3","214.85","333","60.03","10"
"05/05/12 08:47:01","71.9025","46.5","214.73","172","60.0","10"
"05/05/12 08:52:02","71.9072","64.4","214.79","328","60.0","11"
"05/05/12 08:57:00","71.9123","41.6","214.67","376","60.03","11"
"05/05/12 09:02:01","71.9163","37.0","215.18","375","60.0","11"
"05/05/12 09:07:01","71.9187","27.2","214.83","74","60.0","11"
"05/05/12 09:12:01","71.9207","26.0","214.38","234","60.03","11"
"05/05/12 09:17:00","71.9232","32.1","214.62","143","60.0","11"
"05/05/12 09:22:00","71.9263","45.1","214.82","232","60.0","11"
"05/05/12 09:27:00","71.9295","50.5","214.88","240","60.03","11"
"05/05/12 09:32:01","71.9334","43.2","214.63","360","60.03","11"
"05/05/12 09:37:00","71.9376","73.4","214.22","406","60.03","11"
"05/05/12 09:42:01","71.9436","92.2","215.61","450","60.0","11"
"05/05/12 09:47:01","71.9517","82.3","216.2","404","60.03","12"
"05/05/12 09:52:01","71.9592","79.4","215.07","394","60.03","13"
"05/05/12 09:57:00","71.9703","150.2","217.66","690","60.03","14"
"05/05/12 10:02:00","71.9832","181.3","218.66","825","60.03","15"
"05/05/12 10:07:01","71.9969","141.6","217.59","657","60.03","17"
"05/05/12 10:12:02","72.0082","100.0","216.85","478","60.03","17"
"05/05/12 10:17:01","72.0158","104.4","218.06","497","60.0","16"
"05/05/12 10:22:02","72.0238","88.9","216.61","434","60.07","16"
"05/05/12 10:27:02","72.0303","79.9","216.15","393","60.03","15"
"05/05/12 10:32:01","72.0364","76.3","216.45","374","60.0","15"
"05/05/12 10:37:01","72.0419","67.8","216.04","342","60.03","15"
"05/05/12 10:42:00","72.0471","64.4","215.54","329","60.03","15"
"05/05/12 10:47:01","72.052","64.2","215.56","327","60.03","14"
"05/05/12 10:52:02","72.0573","68.6","215.04","345","60.03","14"
"05/05/12 10:57:02","72.0633","85.1","215.77","417","60.03","14"
"05/05/12 11:02:01","72.0705","90.6","216.08","440","60.0","15"
"05/05/12 11:07:00","72.0769","77.5","215.61","385","60.03","15"
"05/05/12 11:12:02","72.0824","64.4","215.23","326","60.03","15"
"05/05/12 11:17:01","72.0876","69.8","215.36","351","60.0","15"
"05/05/12 11:22:02","72.0937","89.1","216.32","433","60.03","15"
"05/05/12 11:27:00","72.1011","101.5","216.28","485","59.96","15"
"05/05/12 11:32:01","72.1104","114.2","217.34","540","60.0","15"
"05/05/12 11:37:01","72.1191","105.0","216.76","498","60.0","16"
"05/05/12 11:42:01","72.1272","109.7","217.16","519","60.0","16"
"05/05/12 11:47:00","72.1349","98.8","217.02","474","60.0","16"
"05/05/12 11:52:01","72.1435","116.1","216.99","546","60.0","17"
"05/05/12 11:57:02","72.1522","98.3","216.64","474","60.0","17"
"05/05/12 12:02:01","72.1596","93.6","217.03","449","60.03","17"
"05/05/12 12:07:00","72.167","96.8","217.61","460","60.03","17"
"05/05/12 12:12:02","72.1756","117.2","217.33","553","60.03","17"
"05/05/12 12:17:00","72.1852","120.6","216.75","568","60.0","17"
"05/05/12 12:22:00","72.1953","137.2","217.43","634","60.03","17"
"05/05/12 12:27:00","72.2045","112.9","216.74","535","60.0","18"
"05/05/12 12:32:01","72.214","117.1","217.02","550","60.0","18"
"05/05/12 12:37:01","72.2232","120.8","217.32","563","60.0","18"
"05/05/12 12:42:01","72.232","109.9","216.94","522","60.0","18"
"05/05/12 12:47:00","72.2418","195.9","219.12","890","60.0","18"
"05/05/12 12:52:00","72.2566","174.6","219.08","797","60.0","19"
"05/05/12 12:57:01","72.2711","182.3","218.94","827","60.0","20"
"05/05/12 13:02:01","72.2852","179.7","219.52","810","60.03","21"
"05/05/12 13:07:00","72.299","177.5","218.61","809","60.03","22"
"05/05/12 13:12:01","72.3128","175.2","218.2","803","60.03","22"
"05/05/12 13:17:00","72.3265","176.5","217.94","804","60.0","22"
"05/05/12 13:22:01","72.3397","173.6","218.03","788","60.0","23"
"05/05/12 13:27:01","72.3534","176.1","217.79","806","60.03","23"
"05/05/12 13:32:00","72.3667","174.7","217.9","801","60.03","23"
"05/05/12 13:37:02","72.3801","172.7","218.03","788","60.03","23"
"05/05/12 13:42:00","72.3935","178.5","218.28","812","60.0","23"
"05/05/12 13:47:02","72.4067","158.4","217.94","720","60.03","23"
"05/05/12 13:52:01","72.4197","164.7","218.28","752","60.0","24"
"05/05/12 13:57:01","72.433","168.1","217.67","767","60.0","24"
"05/05/12 14:02:01","72.4458","109.6","216.48","522","60.03","24"
"05/05/12 14:07:01","72.4552","88.4","215.83","433","60.03","23"
"05/05/12 14:12:00","72.4641","122.7","217.04","573","60.03","23"
"05/05/12 14:17:00","72.4755","165.7","218.27","753","60.03","23"
"05/05/12 14:22:01","72.4865","106.3","217.06","504","60.03","23"
"05/05/12 14:27:00","72.4971","136.2","217.61","627","60.0","22"
"05/05/12 14:32:00","72.5065","127.2","217.27","593","60.0","22"
"05/05/12 14:37:02","72.5172","96.4","217.11","462","60.03","22"
"05/05/12 14:42:00","72.5287","152.1","217.91","696","60.0","22"
"05/05/12 14:47:02","72.5404","148.6","218.19","682","60.03","22"
"05/05/12 14:52:00","72.5518","145.8","217.98","671","60.03","22"
"05/05/12 14:57:01","72.563","144.1","218.8","666","60.03","22"
"05/05/12 15:02:01","72.5742","142.5","218.01","657","60.03","22"
"05/05/12 15:07:01","72.5853","140.0","216.79","652","60.03","22"
"05/05/12 15:12:01","72.5961","137.1","217.17","639","60.03","22"
"05/05/12 15:17:02","72.6067","134.8","216.59","628","60.03","22"
"05/05/12 15:22:01","72.6171","132.5","218.09","617","60.03","22"
"05/05/12 15:27:01","72.6273","129.5","217.35","606","60.0","22"
"05/05/12 15:32:01","72.6373","127.0","217.32","593","60.0","22"
"05/05/12 15:37:02","72.6471","123.7","216.54","584","60.03","22"
"05/05/12 15:42:02","72.6567","120.3","217.9","564","60.0","21"
"05/05/12 15:47:02","72.6659","117.6","216.5","556","60.0","21"
"05/05/12 15:52:02","72.675","114.2","217.34","540","60.0","21"
"05/05/12 15:57:00","72.6836","111.9","216.14","535","60.0","21"
"05/05/12 16:02:00","72.6923","109.5","217.29","519","60.03","20"
"05/05/12 16:07:00","72.7006","104.4","216.52","499","60.03","20"
"05/05/12 16:12:00","72.7086","101.8","216.33","487","60.03","20"
"05/05/12 16:17:02","72.7165","101.0","216.64","485","60.0","20"
"05/05/12 16:22:00","72.7241","90.0","215.67","438","60.03","20"
"05/05/12 16:27:01","72.7312","88.5","216.38","429","60.03","19"
"05/05/12 16:32:01","72.7382","91.9","216.78","443","60.03","19"
"05/05/12 16:37:01","72.7447","85.8","216.47","420","60.07","19"
"05/05/12 16:42:01","72.7499","75.3","215.91","370","60.03","18"
"05/05/12 16:47:00","72.7562","86.9","216.8","425","60.03","18"
"05/05/12 16:52:01","72.7629","70.9","216.77","356","60.03","18"
"05/05/12 16:57:00","72.7667","57.7","215.71","349","60.03","18"
"05/05/12 17:02:01","72.7708","48.4","216.19","375","60.0","18"
"05/05/12 17:07:02","72.7742","35.5","214.66","132","60.07","17"
"05/05/12 17:12:00","72.7768","25.4","214.6","96","60.03","17"
"05/05/12 17:17:01","72.7788","12.9","214.75","283","60.07","16"
"05/05/12 17:22:01","72.7805","26.5","215.17","222","60.07","15"
"05/05/12 17:27:00","72.7819","21.4","214.99","32","60.0","15"
"05/05/12 17:32:02","72.7836","22.0","214.73","17","60.07","15"
"05/05/12 17:37:02","72.785","10.8","214.33","10","60.03","14"
"05/05/12 17:42:00","72.786","4.5","213.88","241","60.03","14"
"05/05/12 17:47:00","72.787","15.3","213.66","21","60.03","13"
"05/05/12 17:52:01","72.7877","10.6","214.71","9","60.03","13"
"05/05/12 17:57:02","72.7884","13.8","213.95","0","60.03","13"
"05/05/12 18:02:00","72.7892","11.8","214.16","10","60.0","12"
"05/05/12 18:07:02","72.7899","0.0","213.94","36","60.0","12"
"05/05/12 18:12:02","72.7905","0.0","214.01","116","60.03","12"
"05/05/12 18:17:01","72.791","1.4","214.16","0","60.0","12"
"05/05/12 18:22:01","72.7914","12.7","213.23","3","60.03","12"
"05/05/12 18:27:00","72.7917","14.7","213.02","0","60.0","12"
"05/05/12 18:32:01","72.792","0.0","212.58","0","60.0","11"
"05/05/12 18:42:02","72.7925","14.2","214.19","22","60.03","11"
"05/05/12 18:52:01","72.793","0.0","214.87","0","60.07","11"
"05/05/12 18:57:01","72.7934","10.7","214.42","41","60.0","11"
"05/05/12 19:22:02","72.7936","0.0","213.45","0","60.0","9"
"05/06/12 06:37:05","72.7936","0.0","214.68","0","60.03","7"
"05/06/12 06:42:01","72.7937","13.8","214.48","0","60.0","8"
"05/06/12 06:47:00","72.7939","5.5","214.28","0","60.03","9"
"05/06/12 07:12:02","72.7952","0.0","212.91","0","60.0","10"
"05/06/12 07:17:02","72.7955","6.2","214.35","210","60.0","10"
"05/06/12 07:22:02","72.7958","11.9","214.2","3","60.03","10"
"05/06/12 07:27:01","72.796","0.0","214.47","0","60.03","11"
"05/06/12 07:32:02","72.7963","10.7","213.52","2","60.0","10"
"05/06/12 07:57:02","72.7967","0.0","213.15","0","60.0","11"
"05/06/12 08:02:02","72.797","0.0","213.98","0","60.0","11"
"05/06/12 08:07:01","72.7973","0.0","213.8","0","60.0","11"
"05/06/12 08:12:02","72.7977","0.0","213.74","0","60.03","11"
"05/06/12 08:17:02","72.7981","0.0","214.11","0","60.03","11"
"05/06/12 08:22:01","72.7986","13.1","214.88","14","60.03","11"
"05/06/12 08:27:01","72.7992","12.1","214.38","2","60.0","11"
"05/06/12 08:32:02","72.7999","10.0","213.79","0","60.0","11"
"05/06/12 08:37:01","72.8006","12.7","213.96","91","60.03","11"
"05/06/12 08:42:01","72.8013","13.6","214.25","3","60.03","11"
"05/06/12 08:47:01","72.802","16.2","214.78","0","60.0","11"
"05/06/12 08:52:01","72.8029","13.9","214.62","1","60.03","11"
"05/06/12 08:57:02","72.804","12.1","213.55","73","60.03","11"
"05/06/12 09:02:02","72.8052","11.5","213.8","158","60.03","11"
"05/06/12 09:07:02","72.8065","28.4","214.71","28","60.0","11"
"05/06/12 09:12:01","72.808","30.7","214.42","172","60.0","11"
"05/06/12 09:17:01","72.8096","13.8","214.57","38","60.0","11"
"05/06/12 09:22:02","72.8111","16.9","213.71","35","60.03","11"
"05/06/12 09:27:02","72.8123","15.5","213.89","24","60.03","11"
"05/06/12 09:32:02","72.8135","7.3","213.8","140","60.03","11"
"05/06/12 09:37:02","72.8145","14.5","214.15","0","60.0","11"
"05/06/12 09:42:01","72.8154","14.7","214.62","3","60.03","11"
"05/06/12 09:47:02","72.8163","13.4","215.1","41","60.03","11"
"05/06/12 09:52:02","72.8175","16.1","214.84","5","60.0","11"
"05/06/12 09:57:02","72.8188","12.1","215.1","88","60.03","11"
"05/06/12 10:02:01","72.8206","32.3","215.5","53","60.0","11"
"05/06/12 10:07:01","72.8224","15.6","215.61","70","59.96","11"
"05/06/12 10:12:02","72.8244","19.2","213.79","53","60.0","12"
"05/06/12 10:17:02","72.826","20.5","214.41","35","60.03","12"
"05/06/12 10:22:02","72.8275","21.5","214.84","159","60.03","12"
"05/06/12 10:27:02","72.8288","15.8","214.62","5","60.03","12"
"05/06/12 10:32:02","72.83","13.8","213.92","81","60.0","12"
"05/06/12 10:37:01","72.831","14.9","214.34","19","60.03","12"
"05/06/12 10:42:01","72.832","16.1","213.81","215","60.0","12"
"05/06/12 10:47:02","72.8331","26.1","214.87","113","60.0","12"
"05/06/12 10:52:01","72.8344","15.1","214.53","89","60.03","12"
"05/06/12 10:57:02","72.8358","26.2","214.97","72","60.03","12"
"05/06/12 11:02:02","72.8374","11.7","214.23","27","60.03","12"
"05/06/12 11:07:02","72.8389","16.2","215.02","16","60.03","12"
"05/06/12 11:12:02","72.8405","20.6","215.29","221","60.0","12"
"05/06/12 11:17:01","72.8422","13.7","214.23","18","60.03","12"
"05/06/12 11:22:01","72.8438","18.9","214.48","65","60.03","12"
"05/06/12 11:27:02","72.8454","20.1","214.39","187","60.03","11"
"05/06/12 11:32:02","72.8476","26.6","214.28","93","60.0","11"
"05/06/12 11:37:01","72.8498","30.3","214.11","50","60.0","11"
"05/06/12 11:42:01","72.8516","34.5","214.26","292","60.03","11"
"05/06/12 11:47:02","72.8535","33.1","213.87","143","60.03","11"
"05/06/12 11:52:02","72.8553","12.1","214.57","169","60.0","12"
"05/06/12 11:57:01","72.857","23.8","213.59","264","60.03","11"
"05/06/12 12:02:01","72.8587","14.8","214.36","15","60.03","11"
"05/06/12 12:07:02","72.8599","11.4","213.92","7","60.03","11"
"05/06/12 12:12:02","72.8611","24.2","214.34","105","60.03","11"
"05/06/12 12:17:01","72.8629","31.9","214.27","78","60.0","11"
"05/06/12 12:22:01","72.8655","31.3","214.95","237","60.03","11"
"05/06/12 12:27:02","72.8683","42.2","215.52","198","60.0","11"
"05/06/12 12:32:01","72.8714","36.2","213.71","311","60.03","11"
"05/06/12 12:37:01","72.8748","48.2","214.62","265","60.0","11"
"05/06/12 12:42:01","72.8788","52.7","215.17","106","60.0","11"
"05/06/12 12:47:01","72.8826","36.8","214.71","120","60.0","11"
"05/06/12 12:52:01","72.8854","26.9","214.56","105","60.03","11"
"05/06/12 12:57:01","72.8876","31.3","214.25","65","60.03","11"
"05/06/12 13:02:01","72.8898","32.0","214.6","139","60.0","11"
"05/06/12 13:07:02","72.8919","25.2","213.96","218","60.03","11"
"05/06/12 13:12:02","72.8943","26.9","214.03","85","60.03","11"
"05/06/12 13:17:01","72.8964","22.5","214.83","313","60.0","11"
"05/06/12 13:22:01","72.8981","20.3","214.31","214","60.0","11"
"05/06/12 13:27:01","72.8997","19.4","214.86","250","60.03","11"
"05/06/12 13:32:02","72.9013","31.6","215.22","107","60.03","11"
"05/06/12 13:37:01","72.9031","30.7","214.46","90","60.03","11"
"05/06/12 13:42:01","72.9053","37.9","214.21","261","60.03","11"
"05/06/12 13:47:01","72.9084","46.4","214.79","99","60.0","11"
"05/06/12 13:52:02","72.9116","47.4","215.47","288","60.0","11"
"05/06/12 13:57:02","72.9155","59.5","215.33","418","60.03","11"
"05/06/12 14:02:01","72.9201","64.6","216.21","329","60.03","11"
"05/06/12 14:07:02","72.9288","154.4","218.43","704","60.0","13"
"05/06/12 14:12:02","72.9352","65.9","216.25","333","60.03","13"
"05/06/12 14:17:02","72.9393","42.4","215.21","276","60.03","13"
"05/06/12 14:22:01","72.9434","59.3","213.93","411","60.03","13"
"05/06/12 14:27:02","72.9478","63.6","215.01","323","60.0","13"
"05/06/12 14:32:03","72.9531","73.7","215.39","367","60.03","13"
"05/06/12 14:37:02","72.9588","69.6","215.43","353","60.0","13"
"05/06/12 14:42:03","72.9641","72.1","215.82","362","60.07","14"
"05/06/12 14:47:02","72.9706","126.4","217.74","590","60.0","14"
"05/06/12 14:52:01","72.9797","106.5","216.22","510","60.0","15"
"05/06/12 14:57:01","72.9867","74.3","215.88","369","60.03","15"
"05/06/12 15:02:03","72.9918","61.4","216.06","315","60.03","15"
"05/06/12 15:07:02","72.9958","52.9","214.78","106","60.0","15"
"05/06/12 15:12:02","72.999","46.1","214.77","292","60.03","15"
"05/06/12 15:17:01","73.002","34.5","215.06","183","60.03","15"
"05/06/12 15:22:02","73.0049","43.0","215.49","263","60.0","14"
"05/06/12 15:27:01","73.0078","42.3","214.88","299","60.03","14"
"05/06/12 15:32:01","73.011","52.1","215.27","301","60.0","14"
"05/06/12 15:37:02","73.015","56.5","216.0","312","60.03","13"
"05/06/12 15:42:02","73.0189","41.6","215.35","379","60.0","13"
"05/06/12 15:47:02","73.0221","41.9","214.79","315","60.03","13"
"05/06/12 15:52:01","73.0253","51.3","215.07","390","60.0","13"
"05/06/12 15:57:02","73.0286","30.6","214.11","254","60.0","13"
"05/06/12 16:02:01","73.0314","46.3","214.67","271","60.03","13"
"05/06/12 16:07:03","73.0353","46.8","214.98","408","60.03","13"
"05/06/12 16:12:01","73.0393","41.5","214.84","382","60.03","13"
"05/06/12 16:17:02","73.0442","71.9","215.63","360","60.0","14"
"05/06/12 16:22:01","73.049","42.3","214.39","410","60.03","14"
"05/06/12 16:27:02","73.0539","57.6","214.75","372","60.0","14"
"05/06/12 16:32:03","73.0573","36.9","214.33","169","60.03","14"
"05/06/12 16:37:02","73.0603","31.8","214.49","244","60.07","14"
"05/06/12 16:42:02","73.0627","19.2","214.26","323","60.03","14"
"05/06/12 16:47:01","73.0647","16.4","214.79","34","60.03","13"
"05/06/12 16:52:01","73.0664","14.9","215.15","219","60.0","13"
"05/06/12 16:57:01","73.0681","31.2","214.62","61","60.03","13"
"05/06/12 17:02:02","73.0698","21.2","213.93","191","60.03","13"
"05/06/12 17:07:01","73.0713","21.0","214.09","18","60.07","13"
"05/06/12 17:12:01","73.0728","28.8","213.91","81","60.07","13"
"05/06/12 17:17:02","73.0742","28.6","213.74","53","60.03","13"
"05/06/12 17:22:03","73.076","32.5","214.96","25","60.03","13"
"05/06/12 17:27:03","73.078","28.6","214.93","84","60.03","13"
"05/06/12 17:32:01","73.0811","46.8","214.58","208","60.03","13"
"05/06/12 17:37:02","73.084","38.9","214.79","223","60.03","13"
"05/06/12 17:42:02","73.0863","26.8","213.92","91","60.03","13"
"05/06/12 17:47:02","73.0875","13.7","213.41","2","60.03","13"
"05/06/12 17:52:02","73.0889","20.5","214.28","145","60.0","13"
"05/06/12 17:57:02","73.0903","18.3","213.74","112","60.03","13"
"05/06/12 18:02:03","73.0914","12.3","213.66","10","60.03","13"
"05/06/12 18:07:01","73.0923","13.4","213.25","39","60.03","13"
"05/06/12 18:12:01","73.0929","4.9","214.02","0","60.03","13"
"05/06/12 18:17:02","73.0933","0.0","213.54","0","60.07","13"
"05/07/12 07:42:06","73.0937","0.0","213.51","0","60.03","6"
"05/07/12 08:07:02","73.0946","0.0","215.84","0","60.03","9"
"05/07/12 08:12:02","73.0949","12.7","215.08","3","60.03","9"
"05/07/12 08:17:02","73.0953","7.0","214.8","0","60.0","9"
"05/07/12 08:22:03","73.0958","0.0","214.54","199","60.0","9"
"05/07/12 08:27:02","73.0966","14.3","215.41","169","60.03","9"
"05/07/12 08:32:02","73.0973","11.5","214.93","64","60.03","9"
"05/07/12 08:37:02","73.0981","13.5","215.25","4","60.0","9"
"05/07/12 08:42:03","73.099","11.7","215.52","4","60.03","9"
"05/07/12 08:47:02","73.0999","14.9","214.7","17","60.03","10"
"05/07/12 08:52:02","73.1005","0.0","214.95","0","60.03","10"
"05/07/12 08:57:02","73.101","13.0","214.93","70","60.0","10"
"05/07/12 09:02:02","73.1017","0.0","214.83","228","60.0","10"
"05/07/12 09:07:02","73.1024","14.2","215.26","188","60.0","10"
"05/07/12 09:12:02","73.1033","13.6","214.58","3","60.0","11"
"05/07/12 09:17:01","73.1043","13.8","215.06","33","60.03","11"
"05/07/12 09:22:02","73.1053","14.0","214.62","63","60.03","11"
"05/07/12 09:27:03","73.1063","15.8","214.68","140","60.0","11"
"05/07/12 09:32:03","73.1076","13.4","213.5","65","60.03","11"
"05/07/12 09:37:02","73.109","11.7","215.11","16","60.03","11"
"05/07/12 09:42:03","73.1106","20.1","213.27","170","60.0","12"
"05/07/12 09:47:02","73.1119","18.9","215.16","94","60.03","12"
"05/07/12 09:52:03","73.1132","13.8","214.35","19","60.07","12"
"05/07/12 09:57:03","73.1143","11.8","215.02","35","60.03","13"
"05/07/12 10:02:01","73.1154","8.6","214.79","242","60.03","13"
"05/07/12 10:07:03","73.1166","22.8","215.65","88","60.03","13"
"05/07/12 10:12:01","73.118","18.7","215.85","255","60.03","13"
"05/07/12 10:17:02","73.1197","31.6","214.48","63","60.0","13"
"05/07/12 10:22:03","73.1215","15.6","216.07","16","60.03","14"
"05/07/12 10:27:02","73.1235","33.3","214.37","286","60.03","14"
"05/07/12 10:32:02","73.1265","48.1","214.97","364","60.03","15"
"05/07/12 10:37:02","73.1291","26.5","213.91","69","60.03","15"
"05/07/12 10:42:02","73.1313","12.9","213.59","22","60.0","15"
"05/07/12 10:47:03","73.1331","19.7","214.0","21","60.03","15"
"05/07/12 10:52:02","73.1349","18.2","214.59","57","60.03","15"
"05/07/12 10:57:02","73.1369","35.5","214.63","282","60.03","15"
"05/07/12 11:02:02","73.1395","26.3","214.74","89","60.03","15"
"05/07/12 11:07:01","73.1417","13.4","215.52","185","60.0","16"
"05/07/12 11:12:03","73.1432","18.0","214.97","16","60.03","16"
"05/07/12 11:17:03","73.1447","30.3","214.73","60","60.0","16"
"05/07/12 11:22:02","73.1459","13.2","215.31","32","60.03","16"
"05/07/12 11:27:03","73.1468","7.3","214.76","278","60.0","15"
"05/07/12 11:32:02","73.148","14.8","214.88","20","60.0","15"
"05/07/12 11:37:03","73.1492","16.9","213.07","207","60.0","15"
"05/07/12 11:42:03","73.1504","12.0","213.77","2","60.0","15"
"05/07/12 11:47:02","73.1517","17.0","214.19","24","60.0","15"
"05/07/12 11:52:03","73.1538","27.9","213.47","79","60.0","15"
"05/07/12 11:57:02","73.1561","31.0","213.95","93","60.0","15"
"05/07/12 12:02:03","73.1585","15.0","213.95","26","60.03","15"
"05/07/12 12:07:02","73.1608","35.0","214.84","273","60.0","15"
"05/07/12 12:12:02","73.1637","53.1","213.57","324","60.03","15"
"05/07/12 12:17:02","73.1676","49.4","213.0","265","60.03","16"
"05/07/12 12:22:03","73.1716","48.1","213.71","354","60.0","16"
"05/07/12 12:27:03","73.1752","42.6","213.8","356","60.03","17"
"05/07/12 12:32:02","73.1788","34.5","214.22","254","60.03","17"
