"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/07/12 12:37:01","73.1817","45.8","213.77","340","60.03","17"
"05/07/12 12:42:03","73.1857","64.4","214.78","328","60.03","17"
"05/07/12 12:47:03","73.1906","45.0","214.4","176","60.03","17"
"05/07/12 12:52:02","73.1938","55.0","215.28","151","60.03","17"
"05/07/12 12:57:02","73.1968","30.2","214.69","162","60.03","17"
"05/07/12 13:02:03","73.2002","43.0","214.5","277","60.03","17"
"05/07/12 13:07:03","73.2033","45.3","214.18","138","60.0","18"
"05/07/12 13:12:02","73.2061","35.9","213.81","219","60.03","17"
"05/07/12 13:17:01","73.2083","37.8","213.97","229","60.0","17"
"05/07/12 13:22:02","73.2107","25.3","214.0","35","60.07","17"
"05/07/12 13:27:03","73.2127","38.4","214.54","268","60.0","17"
"05/07/12 13:32:03","73.215","26.7","214.42","108","60.03","17"
"05/07/12 13:37:02","73.2176","42.2","214.73","193","60.03","16"
"05/07/12 13:42:01","73.2209","50.5","214.51","323","60.03","16"
"05/07/12 13:47:02","73.224","31.3","214.24","298","60.03","16"
"05/07/12 13:52:03","73.2272","34.7","214.89","106","60.03","16"
"05/07/12 13:57:02","73.2303","49.3","215.39","261","60.07","16"
"05/07/12 14:02:03","73.2334","46.8","215.07","169","60.0","16"
"05/07/12 14:07:03","73.2366","37.7","214.42","250","60.0","17"
"05/07/12 14:12:03","73.2393","46.5","214.66","267","60.03","16"
"05/07/12 14:17:02","73.2421","41.1","214.0","192","60.03","16"
"05/07/12 14:22:02","73.2453","39.0","213.41","152","60.03","16"
"05/07/12 14:27:03","73.2487","59.7","214.76","239","60.03","17"
"05/07/12 14:32:03","73.2525","42.5","214.05","266","60.03","17"
"05/07/12 14:37:03","73.2566","62.2","214.66","345","60.0","17"
"05/07/12 14:42:02","73.2603","43.5","214.12","229","60.03","17"
"05/07/12 14:47:03","73.2648","67.4","214.16","338","60.0","17"
"05/07/12 14:52:03","73.2696","72.5","216.28","365","60.03","18"
"05/07/12 14:57:02","73.2749","61.1","215.02","315","60.03","18"
"05/07/12 15:02:03","73.2803","69.8","216.44","353","60.07","18"
"05/07/12 15:07:02","73.2849","40.8","215.19","278","60.03","18"
"05/07/12 15:12:02","73.2888","38.9","215.25","108","60.03","18"
"05/07/12 15:17:02","73.2925","40.1","215.21","112","60.03","18"
"05/07/12 15:22:02","73.297","68.6","216.02","345","60.03","18"
"05/07/12 15:27:02","73.302","54.4","215.66","94","60.03","18"
"05/07/12 15:32:03","73.3062","36.6","215.96","321","60.03","18"
"05/07/12 15:37:03","73.3101","55.5","215.89","362","60.07","18"
"05/07/12 15:42:02","73.3144","67.6","217.07","231","60.03","18"
"05/07/12 15:47:02","73.3185","58.6","215.59","108","60.0","18"
"05/07/12 15:52:03","73.3233","81.5","216.72","399","60.03","19"
"05/07/12 15:57:02","73.3285","62.6","216.23","319","60.03","19"
"05/07/12 16:02:02","73.3331","45.9","215.1","398","60.0","19"
"05/07/12 16:07:03","73.3371","45.5","214.74","350","60.0","19"
"05/07/12 16:12:03","73.3408","39.2","215.37","387","60.0","19"
"05/07/12 16:17:02","73.3439","31.6","215.27","318","60.03","19"
"05/07/12 16:22:02","73.3483","108.6","216.52","521","60.03","19"
"05/07/12 16:27:02","73.355","102.8","217.06","494","60.03","19"
"05/07/12 16:32:03","73.3614","86.6","216.94","420","60.0","20"
"05/07/12 16:37:02","73.3674","71.5","216.33","357","60.03","20"
"05/07/12 16:42:02","73.3732","88.2","217.33","424","60.03","20"
"05/07/12 16:47:02","73.3792","82.1","216.52","405","60.07","21"
"05/07/12 16:52:02","73.3833","37.5","215.08","385","60.03","20"
"05/07/12 16:57:03","73.3867","47.5","215.58","349","60.07","20"
"05/07/12 17:02:02","73.3906","83.6","216.59","411","60.03","20"
"05/07/12 17:07:03","73.3956","65.7","215.71","335","60.03","20"
"05/07/12 17:12:03","73.4005","60.6","216.16","310","60.0","20"
"05/07/12 17:17:02","73.4047","44.8","216.44","408","60.03","21"
"05/07/12 17:22:02","73.4088","62.9","216.55","131","60.03","21"
"05/07/12 17:27:03","73.4127","45.4","216.39","270","60.03","21"
"05/07/12 17:32:01","73.4163","38.8","215.99","107","60.03","22"
"05/07/12 17:37:02","73.4195","35.3","215.88","179","60.03","22"
"05/07/12 17:42:03","73.4225","31.5","215.87","86","60.03","22"
"05/07/12 17:47:03","73.4251","36.7","215.68","73","60.0","22"
"05/07/12 17:52:01","73.4275","24.9","215.4","180","60.03","22"
"05/07/12 17:57:02","73.4295","35.4","215.83","127","60.03","22"
"05/07/12 18:02:02","73.4313","31.1","215.07","133","60.03","22"
"05/07/12 18:07:03","73.4328","11.6","214.79","178","60.03","22"
"05/07/12 18:12:03","73.4342","12.8","214.83","10","60.03","22"
"05/07/12 18:17:03","73.4352","8.7","214.6","249","60.0","21"
"05/07/12 18:22:03","73.4361","3.2","215.04","90","60.03","21"
"05/07/12 18:27:03","73.4368","6.7","214.91","0","60.03","20"
"05/07/12 18:32:02","73.4374","0.0","214.57","0","60.0","20"
"05/07/12 18:37:02","73.4379","2.8","214.78","0","60.0","21"
"05/07/12 18:42:02","73.4382","0.0","214.21","0","60.03","21"
"05/07/12 18:47:03","73.4385","0.0","214.03","0","60.03","20"
"05/07/12 18:52:02","73.4388","0.0","214.66","0","60.03","20"
"05/07/12 19:22:02","73.4388","0.0","213.61","0","60.0","16"
"05/08/12 06:22:07","73.4388","0.0","214.04","0","60.0","6"
"05/08/12 06:32:04","73.439","0.0","215.02","0","60.03","8"
"05/08/12 06:37:04","73.4394","5.3","214.91","236","60.0","9"
"05/08/12 06:42:02","73.4396","0.0","214.93","0","60.03","9"
"05/08/12 06:47:03","73.4399","0.0","215.78","213","60.03","9"
"05/08/12 06:52:04","73.4403","0.0","215.27","0","60.03","9"
"05/08/12 06:57:03","73.4406","12.4","215.55","0","60.07","9"
"05/08/12 07:02:03","73.441","0.0","214.33","0","60.03","9"
"05/08/12 07:07:04","73.4414","14.3","214.45","2","60.0","9"
"05/08/12 07:12:03","73.442","15.8","214.28","9","60.03","9"
"05/08/12 07:17:04","73.4426","13.8","214.0","8","60.03","9"
"05/08/12 07:22:03","73.4432","15.7","213.81","5","60.03","9"
"05/08/12 07:27:04","73.444","16.7","213.64","10","60.03","9"
"05/08/12 07:32:03","73.4451","25.9","214.33","277","60.0","10"
"05/08/12 07:37:03","73.4463","11.7","213.45","50","60.03","10"
"05/08/12 07:42:04","73.4473","15.3","214.84","62","60.07","10"
"05/08/12 07:47:02","73.4487","13.8","215.09","17","60.03","10"
"05/08/12 07:52:03","73.4502","25.8","214.55","84","60.03","11"
"05/08/12 07:57:03","73.4514","14.5","215.02","176","60.0","11"
"05/08/12 08:02:04","73.4531","23.0","215.29","236","60.03","11"
"05/08/12 08:07:02","73.4544","20.4","214.11","23","60.03","11"
"05/08/12 08:12:02","73.4559","20.3","214.0","284","60.03","11"
"05/08/12 08:17:03","73.4577","32.2","214.54","276","60.03","11"
"05/08/12 08:22:02","73.4595","16.6","214.68","20","60.0","11"
"05/08/12 08:27:02","73.4613","25.4","214.45","243","60.0","11"
"05/08/12 08:32:03","73.4634","33.0","214.76","136","60.0","11"
"05/08/12 08:37:03","73.4656","26.2","215.27","257","60.03","12"
"05/08/12 08:42:02","73.4677","24.7","215.31","241","60.0","12"
"05/08/12 08:47:03","73.4695","35.7","214.5","126","60.0","12"
"05/08/12 08:52:03","73.4715","18.2","215.16","280","60.03","12"
"05/08/12 08:57:03","73.4735","13.8","214.37","23","60.07","13"
"05/08/12 09:02:04","73.4757","34.0","214.54","231","60.03","13"
"05/08/12 09:07:03","73.4784","36.0","214.44","143","60.0","13"
"05/08/12 09:12:04","73.4818","47.0","215.05","219","60.03","13"
"05/08/12 09:17:03","73.4847","41.9","215.52","302","60.03","14"
"05/08/12 09:22:02","73.4876","45.7","215.71","190","60.0","14"
"05/08/12 09:27:04","73.4908","47.2","215.18","346","60.03","15"
"05/08/12 09:32:04","73.4942","49.0","214.5","139","60.0","15"
"05/08/12 09:37:03","73.4986","59.5","214.25","349","60.03","16"
"05/08/12 09:42:02","73.5022","45.4","214.36","112","60.0","16"
"05/08/12 09:47:03","73.5053","42.8","214.41","132","60.0","17"
"05/08/12 09:52:03","73.5082","33.5","214.16","222","60.0","17"
"05/08/12 09:57:03","73.5116","33.0","214.39","268","60.03","17"
"05/08/12 10:02:04","73.5143","38.4","214.43","144","60.0","17"
"05/08/12 10:07:03","73.5175","30.1","215.27","122","60.03","17"
"05/08/12 10:12:03","73.5206","39.1","215.14","403","60.03","17"
"05/08/12 10:17:04","73.5244","46.3","214.16","347","60.0","18"
"05/08/12 10:22:03","73.5273","35.3","213.64","323","60.0","18"
"05/08/12 10:27:03","73.5304","35.1","213.67","257","60.0","18"
"05/08/12 10:32:03","73.5328","27.7","213.87","204","60.03","18"
"05/08/12 10:37:02","73.5352","34.4","213.69","260","60.0","18"
"05/08/12 10:42:02","73.5371","15.1","213.74","82","60.03","18"
"05/08/12 10:47:02","73.5385","20.4","214.54","272","60.0","18"
"05/08/12 10:52:02","73.5401","22.2","214.6","69","60.0","17"
"05/08/12 10:57:03","73.5419","34.6","214.36","87","60.03","17"
"05/08/12 11:02:02","73.5445","36.5","215.13","205","60.03","17"
"05/08/12 11:07:02","73.5472","42.9","215.41","278","60.0","17"
"05/08/12 11:12:03","73.5506","51.7","215.43","364","60.0","17"
"05/08/12 11:17:02","73.5546","53.6","215.65","280","60.0","17"
"05/08/12 11:22:03","73.5586","59.5","215.64","214","60.03","17"
"05/08/12 11:27:03","73.5632","69.7","215.1","354","60.03","18"
"05/08/12 11:32:03","73.5684","60.1","214.97","361","60.0","18"
"05/08/12 11:37:03","73.5718","43.2","214.0","216","60.03","18"
"05/08/12 11:42:03","73.5751","43.0","214.24","326","60.0","18"
"05/08/12 11:47:03","73.5796","68.3","214.7","345","60.0","19"
"05/08/12 11:52:02","73.5838","59.9","214.93","388","60.03","19"
"05/08/12 11:57:03","73.5882","73.1","214.29","367","60.03","19"
"05/08/12 12:02:04","73.5941","68.2","214.77","347","60.03","19"
"05/08/12 12:07:03","73.5988","43.4","213.51","336","60.03","19"
"05/08/12 12:12:03","73.603","65.0","214.76","331","60.03","19"
"05/08/12 12:17:03","73.609","85.7","215.83","420","60.0","19"
"05/08/12 12:22:03","73.6166","60.6","214.54","317","60.03","20"
"05/08/12 12:27:03","73.6207","55.4","214.78","98","60.03","20"
"05/08/12 12:32:03","73.6245","47.6","213.76","281","60.03","20"
"05/08/12 12:37:04","73.6281","46.2","213.32","410","60.0","20"
"05/08/12 12:42:03","73.6322","69.1","214.14","347","60.03","20"
"05/08/12 12:47:04","73.6367","40.4","213.77","272","60.03","20"
"05/08/12 12:52:02","73.6429","77.7","213.73","389","60.03","20"
"05/08/12 12:57:03","73.6474","39.1","213.79","210","60.03","20"
"05/08/12 13:02:04","73.6542","72.5","214.18","365","60.07","21"
"05/08/12 13:07:03","73.6609","68.1","214.09","344","60.03","21"
"05/08/12 13:12:02","73.6646","34.9","213.68","124","60.0","21"
"05/08/12 13:17:02","73.6678","57.7","214.75","313","60.03","20"
"05/08/12 13:22:02","73.6722","74.0","214.7","370","60.03","20"
"05/08/12 13:27:02","73.6792","82.2","215.4","408","60.03","20"
"05/08/12 13:32:02","73.6843","79.0","215.18","392","60.03","20"
"05/08/12 13:37:03","73.6924","78.8","214.09","393","60.03","22"
"05/08/12 13:42:04","73.6977","121.4","217.08","567","60.03","21"
"05/08/12 13:47:02","73.7076","76.8","215.06","384","60.03","22"
"05/08/12 13:52:03","73.7116","48.4","214.46","101","60.0","23"
"05/08/12 13:57:03","73.7177","69.6","215.21","352","60.0","23"
"05/08/12 14:02:02","73.724","134.0","216.75","627","60.03","23"
"05/08/12 14:07:02","73.7345","112.0","215.41","536","60.03","23"
"05/08/12 14:12:04","73.7459","119.6","216.5","563","60.0","24"
"05/08/12 14:17:04","73.7563","109.8","217.29","514","60.0","25"
"05/08/12 14:22:04","73.7643","153.3","217.72","709","60.03","25"
"05/08/12 14:27:02","73.7757","193.9","218.25","878","60.03","25"
"05/08/12 14:32:04","73.7887","186.5","217.49","844","60.03","26"
"05/08/12 14:37:03","73.8014","118.9","216.09","560","60.0","27"
"05/08/12 14:42:03","73.8124","163.1","217.7","747","60.03","27"
"05/08/12 14:47:03","73.8232","87.8","216.52","428","60.03","26"
"05/08/12 14:52:04","73.8335","187.8","218.71","852","60.03","26"
"05/08/12 14:57:04","73.8409","81.4","215.94","401","60.07","24"
"05/08/12 15:02:03","73.8471","79.9","216.21","396","60.03","24"
"05/08/12 15:07:03","73.8528","73.0","215.7","360","60.03","23"
"05/08/12 15:12:04","73.8582","53.2","215.35","99","60.0","22"
"05/08/12 15:17:02","73.8619","35.8","214.31","99","60.0","21"
"05/08/12 15:22:03","73.8646","29.7","214.3","75","60.0","20"
"05/08/12 15:27:04","73.8674","43.0","214.77","173","60.03","19"
"05/08/12 15:32:04","73.8703","48.4","215.49","222","60.0","18"
"05/08/12 15:37:03","73.8736","34.2","215.41","181","60.03","18"
"05/08/12 15:42:03","73.8767","44.7","215.15","90","60.03","17"
"05/08/12 15:47:03","73.8791","28.3","215.41","80","60.03","17"
"05/08/12 15:52:03","73.8808","13.3","215.47","147","60.0","17"
"05/08/12 15:57:03","73.8822","16.0","215.3","11","60.03","16"
"05/08/12 16:02:04","73.8836","15.2","214.66","207","60.0","15"
"05/08/12 16:07:03","73.8851","19.3","215.43","13","60.03","15"
"05/08/12 16:12:04","73.8869","27.9","214.71","31","60.0","15"
"05/08/12 16:17:03","73.8882","12.9","214.17","130","60.03","15"
"05/08/12 16:22:04","73.8896","11.6","214.36","24","60.03","15"
"05/08/12 16:27:04","73.8909","30.4","214.52","177","60.07","15"
"05/08/12 16:32:03","73.8936","34.5","214.69","236","60.0","15"
"05/08/12 16:37:04","73.8955","29.2","214.0","63","60.03","15"
"05/08/12 16:42:03","73.8971","29.3","214.86","96","60.03","15"
"05/08/12 16:47:04","73.8988","18.7","214.73","177","60.03","14"
"05/08/12 16:52:04","73.8999","14.5","214.39","3","60.07","14"
"05/08/12 16:57:03","73.9008","11.7","214.31","3","60.0","13"
"05/08/12 17:02:02","73.9018","8.0","214.18","97","60.03","13"
"05/08/12 17:07:03","73.9027","11.9","213.4","4","60.03","13"
"05/08/12 17:12:04","73.9037","17.3","213.81","42","60.0","13"
"05/08/12 17:17:04","73.9045","12.1","214.79","3","60.0","13"
"05/08/12 17:22:04","73.9053","11.4","214.58","46","60.03","13"
"05/08/12 17:27:04","73.906","10.5","214.96","5","60.0","13"
"05/08/12 17:32:03","73.9069","14.5","214.62","5","60.03","13"
"05/08/12 17:37:03","73.908","15.9","214.6","82","60.0","13"
"05/08/12 17:42:04","73.9088","15.7","214.33","7","60.03","12"
"05/08/12 17:47:03","73.9098","11.3","214.89","3","60.0","13"
"05/08/12 17:52:03","73.9107","11.7","213.67","45","60.03","13"
"05/08/12 17:57:03","73.9116","11.5","213.84","32","60.03","13"
"05/08/12 18:02:03","73.9122","13.9","214.2","14","60.03","13"
"05/08/12 18:07:03","73.9125","0.0","213.35","0","60.0","13"
"05/08/12 18:12:04","73.9128","11.2","213.46","1","60.03","13"
"05/08/12 18:17:02","73.913","0.0","213.48","0","60.03","13"
"05/08/12 18:27:04","73.9135","0.0","213.12","0","60.03","13"
"05/08/12 18:32:03","73.9141","13.9","213.17","44","60.03","12"
"05/08/12 18:37:03","73.9146","0.0","212.6","0","60.03","13"
"05/08/12 18:42:03","73.915","14.6","214.3","0","60.0","13"
"05/08/12 18:47:02","73.9153","0.0","213.57","0","60.0","13"
"05/08/12 18:52:03","73.9157","14.3","213.52","13","60.03","13"
"05/08/12 18:57:03","73.9161","12.8","213.49","2","60.03","12"
"05/08/12 19:02:03","73.9165","0.0","213.63","0","60.0","12"
"05/09/12 06:12:06","73.9165","0.0","212.89","0","60.03","5"
"05/09/12 06:17:05","73.9166","0.0","213.91","231","60.03","6"
"05/09/12 06:22:04","73.917","0.0","214.75","0","60.0","6"
"05/09/12 06:27:03","73.9174","13.2","214.2","11","60.0","6"
"05/09/12 06:32:04","73.918","0.0","214.53","1","60.03","7"
"05/09/12 06:37:05","73.9188","12.3","214.58","6","60.03","7"
"05/09/12 06:42:04","73.9198","13.8","215.26","10","60.07","8"
"05/09/12 06:47:03","73.9209","13.1","214.9","76","60.03","8"
"05/09/12 06:52:03","73.9223","26.8","214.53","210","60.03","9"
"05/09/12 06:57:04","73.924","22.4","215.05","197","60.03","9"
"05/09/12 07:02:05","73.9259","21.0","214.46","186","60.0","9"
"05/09/12 07:12:05","73.9307","33.0","215.37","273","60.03","11"
"05/09/12 07:17:03","73.9334","42.1","214.79","257","60.03","11"
"05/09/12 07:22:04","73.9365","35.9","215.04","216","60.0","11"
"05/09/12 07:27:03","73.9399","50.3","215.13","124","60.03","12"
"05/09/12 07:32:04","73.9436","42.6","215.76","362","60.03","13"
"05/09/12 07:37:03","73.9476","67.5","215.46","359","60.03","13"
"05/09/12 07:42:03","73.952","70.3","214.9","92","60.03","13"
"05/09/12 07:47:04","73.9562","62.6","215.17","322","60.0","13"
"05/09/12 07:52:04","73.9607","66.2","215.74","338","60.03","14"
"05/09/12 07:57:04","73.966","70.5","216.53","353","60.0","15"
"05/09/12 08:02:04","73.9716","74.5","216.16","372","60.03","15"
"05/09/12 08:07:03","73.9775","78.2","216.0","386","60.0","15"
"05/09/12 08:12:05","73.9838","82.2","215.62","402","60.0","15"
"05/09/12 08:17:03","73.9903","85.3","216.16","417","60.03","16"
"05/09/12 08:22:03","73.9971","88.9","216.91","431","60.03","17"
"05/09/12 08:27:04","74.0042","92.5","217.0","444","60.03","17"
"05/09/12 08:32:04","74.0115","95.8","217.43","461","60.07","18"
"05/09/12 08:37:04","74.0191","99.2","216.05","477","60.0","18"
"05/09/12 08:42:04","74.027","102.4","215.85","493","60.03","18"
"05/09/12 08:47:03","74.0351","106.5","215.82","508","60.03","19"
"05/09/12 08:52:05","74.0436","109.9","216.99","519","60.0","19"
"05/09/12 08:57:03","74.0522","112.6","217.08","531","60.03","19"
"05/09/12 09:02:04","74.0611","115.9","217.73","547","60.0","20"
"05/09/12 09:07:04","74.0702","118.5","217.56","557","60.0","20"
"05/09/12 09:12:03","74.0795","122.6","217.38","572","60.03","20"
"05/09/12 09:17:05","74.0891","123.2","217.47","580","60.03","21"
"05/09/12 09:22:05","74.0989","126.5","218.22","591","60.03","22"
"05/09/12 09:27:04","74.1088","130.7","217.64","606","60.0","22"
"05/09/12 09:32:04","74.1191","133.2","217.52","618","60.03","22"
"05/09/12 09:37:04","74.1295","134.2","217.29","625","60.03","22"
"05/09/12 09:42:04","74.1401","138.5","217.85","644","60.03","22"
"05/09/12 09:47:04","74.151","140.8","217.65","652","60.03","23"
"05/09/12 09:52:03","74.162","141.9","217.14","658","60.0","23"
"05/09/12 09:57:04","74.1731","145.7","218.31","672","60.07","23"
"05/09/12 10:02:03","74.1847","148.8","218.42","679","60.03","24"
"05/09/12 10:07:04","74.1962","150.1","218.15","693","60.0","24"
"05/09/12 10:12:03","74.2079","154.0","217.57","708","60.03","24"
"05/09/12 10:17:04","74.2201","156.4","218.38","717","60.0","24"
"05/09/12 10:27:04","74.2445","157.0","217.75","722","60.03","25"
"05/09/12 10:32:03","74.2568","159.3","217.98","727","60.0","25"
"05/09/12 10:37:03","74.2693","161.9","218.34","739","60.0","25"
"05/09/12 10:42:04","74.282","162.5","218.24","747","60.0","25"
"05/09/12 10:47:04","74.2948","165.1","218.13","751","60.0","25"
"05/09/12 10:52:04","74.3076","164.8","218.83","751","60.0","25"
"05/09/12 10:57:04","74.3204","165.1","218.64","759","60.03","26"
"05/09/12 11:02:04","74.3334","168.0","219.13","764","60.03","26"
"05/09/12 11:07:05","74.3467","171.1","217.68","779","60.0","26"
"05/09/12 11:12:03","74.3598","170.2","218.71","775","60.07","26"
"05/09/12 11:17:04","74.3731","170.0","218.74","776","60.03","26"
"05/09/12 11:22:04","74.3865","172.4","217.88","788","60.0","26"
"05/09/12 11:27:03","74.3998","171.9","218.71","789","60.03","27"
"05/09/12 11:32:04","74.4134","173.6","218.75","784","60.0","27"
"05/09/12 11:37:04","74.4268","172.3","217.71","786","60.0","27"
"05/09/12 11:42:03","74.4402","172.3","217.76","784","60.03","28"
"05/09/12 11:47:05","74.4537","174.8","218.18","794","60.03","28"
"05/09/12 11:52:04","74.4673","173.6","218.43","792","60.03","29"
"05/09/12 11:57:03","74.4809","175.5","217.87","802","60.07","29"
"05/09/12 12:02:03","74.4948","179.0","218.71","813","60.0","29"
"05/09/12 12:07:04","74.5087","176.8","218.18","806","60.03","30"
"05/09/12 12:12:03","74.5226","180.3","218.8","816","60.03","29"
"05/09/12 12:17:04","74.5367","181.3","218.46","824","60.03","29"
